Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,53.7976838554,1.69506948227,1.87445212908,16.6528100679,2.68041601173,16.0824960704,0.152125560801,0.132125560801,0.02
 01/01  02:00:00,52.1259495908,1.41441411236,1.40340928612,15.7327740162,2.68041601173,16.0824960704,0.224465706989,0.204465706989,0.02
 01/01  03:00:00,60.1425655632,1.76801764045,1.67022822724,23.1289675193,2.68041601173,16.0824960704,2.38356678086,1.28056207955,1.10300470131
 01/01  04:00:00,55.9301681972,1.41441411236,1.31128267486,19.6291192338,2.68041601173,16.0824960704,1.40187707434,1.38187707434,0.02
 01/01  05:00:00,64.6826327723,1.76801764045,1.59264412397,27.7466188317,2.68041601173,16.0824960704,2.6626250155,2.6426250155,0.02
 01/01  06:00:00,59.2811755671,1.41441411236,1.25467516723,23.0367341114,2.68041601173,16.0824960704,3.45877146674,2.35574994471,1.10302152203
 01/01  07:00:00,73.1233554807,2.25498393316,2.75136235845,34.5416570129,2.68041601173,16.0824960704,3.78063967859,3.76063967859,0.02
 01/01  08:00:00,41.3596448971,1.41441411236,1.21241660757,19.961462001,2.68041601173,16.0824960704,4.07149883653,2.96849982884,1.1029990077
 01/01  09:00:00,39.7407079444,1.76801764045,1.59372444025,17.6076136875,2.68041601173,16.0824960704,3.22731904186,3.20731904186,0.02
 01/01  10:00:00,31.8617631574,1.41441411236,1.40814416455,10.2678527043,2.68041601173,16.0824960704,2.16113132098,1.05814173148,1.10298958951
 01/01  11:00:00,28.4232498531,0.911851977216,0.152472872009,8.58757282768,2.68041601173,16.0824960704,0.218936417917,0.198936417917,0.02
 01/01  12:00:00,25.5365990205,0.729481581773,0.449433262136,5.58633200035,2.68041601173,16.0824960704,1.10310057031,0.0,1.10310057031
 01/01  13:00:00,24.3194661468,0.729481581773,0.711903148467,4.10672924037,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  14:00:00,21.1974781395,0.364740790887,0.491621049941,1.56976412252,2.68041601173,16.0824960704,1.10316234789,0.0,1.10316234789
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298914973,0.0,1.10298914973
 01/01  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  19:00:00,38.0575464503,0.729481581773,1.25518353372,2.49752915861,2.68041601173,16.0824960704,1.10298611285,0.0,1.10298611285
 01/01  20:00:00,39.6513827392,0.911851977216,1.33551053325,3.82866805258,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  21:00:00,39.2547108727,0.729481581773,0.839365838486,4.11051127626,2.68041601173,16.0824960704,1.10300075528,0.0,1.10300075528
 01/01  22:00:00,41.9229838509,0.911851977216,0.843194591424,6.59258510605,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  23:00:00,47.4906463575,1.45722239552,1.97542449208,10.4826472937,2.68041601173,16.0824960704,1.10300361789,0.0,1.10300361789
 01/01  24:00:00,50.9220823057,1.5967845078,1.77604226616,13.9739033556,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/02  01:00:00,57.310233606,1.585647245,1.82974427906,14.9586578823,2.68041601173,21.4433280938,0.236167927437,0.216167927437,0.02
 01/02  02:00:00,59.9113180064,1.5967845078,1.37455685572,18.0037924432,2.68041601173,21.4433280938,1.61220293616,0.509154715607,1.10304822055
 01/02  03:00:00,61.5415231611,1.585647245,1.67406260933,19.3456291071,2.68041601173,21.4433280938,1.32399833285,1.30399833285,0.02
 01/02  04:00:00,63.1258165277,1.5967845078,1.3236969927,21.2691508275,2.68041601173,21.4433280938,2.81305618439,1.7100028837,1.10305330068
 01/02  05:00:00,64.1897850562,1.585647245,1.62222586475,22.0457277469,2.68041601173,21.4433280938,2.05613541888,2.03613541888,0.02
 01/02  06:00:00,68.8034531897,1.5967845078,1.29804701338,24.2920214571,5.36083202345,21.4433280938,3.72542654123,2.62222904658,1.10319749464
 01/02  07:00:00,259.164493271,3.09555375397,6.89358252751,207.558756778,5.36083202345,21.4433280938,0.209347046001,0.189347046001,0.02
 01/02  08:00:00,201.311576388,3.09555375397,0.0,149.443296838,16.0824960704,32.6817896323,53.5468705173,52.4433210889,1.10354942843
 01/02  09:00:00,204.088206232,3.09555375397,0.0,82.3334117859,48.2474882111,70.4033123869,36.941429189,34.7528757545,2.18855343448
 01/02  10:00:00,175.411697667,3.09555375397,0.0,62.0054746494,48.2474882111,62.0547409583,23.7910207297,21.6023316682,2.18868906158
 01/02  11:00:00,163.735773732,3.09679799692,0.0,52.2548998782,48.2474882111,60.1281475517,12.015803236,9.82689806984,2.18890516616
 01/02  12:00:00,159.330364626,3.14375713271,0.63956503273,45.2363731974,48.2474882111,62.0547409583,2.64732576795,0.457883203523,2.18944256443
 01/02  13:00:00,160.348920428,3.1728192854,2.35357843273,45.056201953,48.2474882111,61.5103924513,3.27601849641,0.0,3.27601849641
 01/02  14:00:00,148.208012886,3.22391360706,3.63479471292,29.4331407972,48.2474882111,63.6602354638,2.1903560895,0.0,2.1903560895
 01/02  15:00:00,137.044243196,3.1938360415,4.34039477996,21.125936518,48.2474882111,60.1281475517,2.18887286561,0.0,2.18887286561
 01/02  16:00:00,131.902935054,3.12984324446,4.50399612833,15.8850198242,48.2474882111,60.1281475517,2.1883689775,0.0,2.1883689775
 01/02  17:00:00,135.289985555,3.09555375397,3.19131590174,15.2618165996,48.2474882111,63.0180376616,2.18941179715,0.0,2.18941179715
 01/02  18:00:00,147.314623695,3.09555375397,0.428918294131,28.6570993333,37.5258241642,62.7947880557,5.71262273002,4.60865921525,1.10396351477
 01/02  19:00:00,126.62975841,3.09555375397,0.0,45.8994254908,26.8041601173,36.0181789539,22.3036053954,20.1161055747,2.18749982068
 01/02  20:00:00,130.270466641,3.09555375397,0.0,52.1089249303,26.8041601173,33.4493877451,30.8722362595,30.8522362595,0.02
 01/02  21:00:00,128.970010771,3.09555375397,0.0,66.8909651312,16.0824960704,28.0885557216,40.2646872188,39.1612028249,1.10348439385
 01/02  22:00:00,133.274256152,3.09555375397,0.0,72.4796061167,16.0824960704,26.8041601173,44.9667916924,43.8634947687,1.10329692375
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299580835,0.0,1.10299580835
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299620584,0.0,1.10299620584
 01/03  03:00:00,44.4052111067,0.729481581773,0.0319878277124,4.70755749756,2.68041601173,21.4433280938,0.522551685434,0.502551685434,0.02
 01/03  04:00:00,46.8342907835,0.911851977216,0.0,6.9862546066,2.68041601173,21.4433280938,1.5497308369,0.446672384387,1.10305845252
 01/03  05:00:00,46.4288898081,0.729481581773,0.0,6.76322402673,2.68041601173,21.4433280938,1.12552407616,1.10552407616,0.02
 01/03  06:00:00,51.3890312378,0.911851977216,0.0,8.86057904921,5.36083202345,21.4433280938,2.47039040717,1.36720238869,1.10318801849
 01/03  07:00:00,204.686114497,3.09555375397,9.10318539304,150.870775139,5.36083202345,21.4433280938,0.0761017066706,0.0561017066706,0.02
 01/03  08:00:00,161.188205191,3.09555375397,0.0,109.31992564,16.0824960704,32.6817896323,55.7563703603,54.6528027501,1.1035676102
 01/03  09:00:00,187.830152258,3.09555375397,0.0,66.0753578124,48.2474882111,70.4033123869,36.8640074708,34.6753767358,2.18863073504
 01/03  10:00:00,163.726669936,3.09555375397,0.0,50.3204469187,48.2474882111,62.0547409583,17.5922168398,15.4034716029,2.18874523683
 01/03  11:00:00,149.283533843,3.09555375397,0.396398679026,37.4075055534,48.2474882111,60.1281475517,4.29039306018,2.10169844756,2.18869461262
 01/03  12:00:00,143.610652153,3.09555375397,1.7412455495,28.463183586,48.2474882111,62.0547409583,2.18951074133,0.0,2.18951074133
 01/03  13:00:00,148.276045199,3.09555375397,3.17889400807,32.2352766808,48.2474882111,61.5103924513,3.27585685699,0.0,3.27585685699
 01/03  14:00:00,139.940950226,3.09555375397,3.74648522246,21.1827474803,48.2474882111,63.6602354638,2.1900728106,0.0,2.1900728106
 01/03  15:00:00,134.682566792,3.09555375397,3.40324419001,19.7996929916,48.2474882111,60.1281475517,2.18895772032,0.0,2.18895772032
 01/03  16:00:00,134.661535606,3.09555375397,2.97577281485,20.2061331802,48.2474882111,60.1281475517,2.18845798167,0.0,2.18845798167
 01/03  17:00:00,140.889695459,3.09555375397,2.83166437339,21.2211780314,48.2474882111,63.0180376616,2.18916714856,0.0,2.18916714856
 01/03  18:00:00,148.251103242,3.12147366821,1.99673570892,27.9998415511,37.5258241642,62.7947880557,1.10388612772,0.0,1.10388612772
 01/03  19:00:00,119.922440614,3.09555375397,0.184689391642,39.0074183034,26.8041601173,36.0181789539,4.09078664073,1.90319743361,2.18758920712
 01/03  20:00:00,120.285094338,3.09555375397,0.0,42.1235526277,26.8041601173,33.4493877451,8.32760902756,7.22422302366,1.10338600389
 01/03  21:00:00,114.942157671,3.09555375397,0.0,52.8631120311,16.0824960704,28.0885557216,11.0935142025,11.0735142025,0.02
 01/03  22:00:00,117.834755393,3.09555375397,0.0,57.0401053574,16.0824960704,26.8041601173,13.8133198815,12.7099908325,1.10332904899
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299625575,0.0,1.10299625575
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299599962,0.0,1.10299599962
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299306596,0.0,1.10299306596
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311807682,0.0,1.10311807682
 01/04  07:00:00,157.365911887,3.09555375397,11.655514082,100.99824384,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  08:00:00,129.703685742,3.09555375397,0.0,77.8354061914,16.0824960704,32.6817896323,20.3876077574,19.2839954343,1.10361232307
 01/04  09:00:00,166.967440262,3.09555375397,0.0,45.2126458156,48.2474882111,70.4033123869,20.5643619145,18.3758605349,2.18850137967
 01/04  10:00:00,148.645997206,3.09555375397,0.0,35.2397741887,48.2474882111,62.0547409583,14.560385893,12.3715155104,2.18887038258
 01/04  11:00:00,139.212215008,3.09555375397,0.2112932799,27.521292117,48.2474882111,60.1281475517,4.57829743118,2.38947185907,2.18882557211
 01/04  12:00:00,136.109449865,3.09555375397,1.04311087468,21.6601159726,48.2474882111,62.0547409583,2.18965463251,0.0,2.18965463251
 01/04  13:00:00,137.235919212,3.09555375397,2.38051426422,21.9935304376,48.2474882111,61.5103924513,3.27580558139,0.0,3.27580558139
 01/04  14:00:00,131.517191068,3.09555375397,4.06058892223,12.4448846232,48.2474882111,63.6602354638,2.19022242959,0.0,2.19022242959
 01/04  15:00:00,126.256577356,3.09555375397,5.38348394648,9.39346379858,48.2474882111,60.1281475517,2.18911221108,0.0,2.18911221108
 01/04  16:00:00,126.87030161,3.09555375397,5.97121226667,9.41945973244,48.2474882111,60.1281475517,2.18839730604,0.0,2.18839730604
 01/04  17:00:00,132.540563637,3.10467874452,5.39897437527,10.2956112167,48.2474882111,63.0180376616,2.18933494086,0.0,2.18933494086
 01/04  18:00:00,140.730242793,3.17979584781,3.49152859373,18.925866037,37.5258241642,62.7947880557,2.18779299511,0.0,2.18779299511
 01/04  19:00:00,111.802891893,3.09555375397,0.924044672451,30.1485143017,26.8041601173,36.0181789539,1.10361763724,0.0,1.10361763724
 01/04  20:00:00,112.225557622,3.09555375397,0.179221833193,33.8847940779,26.8041601173,33.4493877451,1.666314962,0.56286878676,1.10344617524
 01/04  21:00:00,105.261655888,3.09555375397,0.0,43.182610248,16.0824960704,28.0885557216,6.88036605218,5.77685667204,1.10350938013
 01/04  22:00:00,109.468423264,3.09555375397,0.0,48.6737732284,16.0824960704,26.8041601173,10.695433805,10.675433805,0.02
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299450499,0.0,1.10299450499
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299696323,0.0,1.10299696323
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299643745,0.0,1.10299643745
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031124768,0.0,1.1031124768
 01/05  07:00:00,169.047821558,3.09555375397,10.7595513262,113.576116267,5.36083202345,21.4433280938,0.0704630436657,0.0504630436657,0.02
 01/05  08:00:00,128.223865563,3.09555375397,0.0,76.3555860127,16.0824960704,32.6817896323,40.3405730643,39.2372777654,1.10329529887
 01/05  09:00:00,154.173322251,3.09555375397,0.0,32.418527805,48.2474882111,70.4033123869,25.6512285909,23.4631744307,2.18805416018
 01/05  10:00:00,134.754752898,3.09555375397,0.0,21.3485298804,48.2474882111,62.0547409583,9.88894645179,7.69988279272,2.18906365907
 01/05  11:00:00,130.523334891,3.12823479543,1.67322147023,17.3378027686,48.2474882111,60.1281475517,2.35576768382,0.166747437333,2.18902024648
 01/05  12:00:00,133.289908625,3.28404972803,5.6521208578,14.0430687756,48.2474882111,62.0547409583,2.18953741714,0.0,2.18953741714
 01/05  13:00:00,137.308007866,3.40710474346,9.37134710335,14.7632352632,48.2474882111,61.5103924513,3.27533485514,0.0,3.27533485514
 01/05  14:00:00,134.046511078,3.58641663423,12.6093839521,5.93454672248,48.2474882111,63.6602354638,3.27547871797,0.0,3.27547871797
 01/05  15:00:00,128.710581361,3.49172949621,13.889858024,2.94491798415,48.2474882111,60.1281475517,1.1041827931,0.0,1.1041827931
 01/05  16:00:00,127.522434664,3.30556596482,13.3908887886,2.44190405401,48.2474882111,60.1281475517,2.18838359856,0.0,2.18838359856
 01/05  17:00:00,129.810600362,3.18646707042,9.65948501837,3.22334897357,48.2474882111,63.0180376616,2.18957049416,0.0,2.18957049416
 01/05  18:00:00,133.353723628,3.23011823894,5.86695167285,9.12360140192,37.5258241642,62.7947880557,2.18782185573,0.0,2.18782185573
 01/05  19:00:00,100.543149687,3.09555375397,1.21914380717,18.5936729608,26.8041601173,36.0181789539,2.09784633707,0.994129289481,1.10371704759
 01/05  20:00:00,102.967826541,3.09555375397,0.0,24.8062848307,26.8041601173,33.4493877451,10.3182498828,9.2148091773,1.10344070554
 01/05  21:00:00,96.8771719218,3.09555375397,0.0,34.7981262817,16.0824960704,28.0885557216,18.9049183179,17.8014236943,1.10349462364
 01/05  22:00:00,101.664752672,3.09555375397,0.0,40.8701026367,16.0824960704,26.8041601173,24.7199438761,24.6999438761,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304187597,0.0,1.10304187597
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299742809,0.0,1.10299742809
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299601159,0.0,1.10299601159
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307005607,0.0,1.10307005607
 01/06  07:00:00,166.878063482,3.09555375397,10.5826850398,111.583224476,5.36083202345,21.4433280938,1.28846425787,0.185387041986,1.10307721589
 01/06  08:00:00,128.346284253,3.09555375397,0.0,76.4780047026,16.0824960704,32.6817896323,43.0060167555,41.9023909179,1.10362583763
 01/06  09:00:00,158.467866988,3.0970604867,0.0,36.711565809,48.2474882111,70.4033123869,19.7722578786,18.6678799658,1.10437791289
 01/06  10:00:00,137.538647996,3.09555375397,1.75275659614,22.3796683821,48.2474882111,62.0547409583,2.96025478542,0.771348375793,2.18890640963
 01/06  11:00:00,134.249162373,3.09555375397,6.18281361714,16.5867191451,48.2474882111,60.1281475517,2.18871699014,0.0,2.18871699014
 01/06  12:00:00,133.467330118,3.09555375397,8.60211822467,11.4589888755,48.2474882111,62.0547409583,2.18934029406,0.0,2.18934029406
 01/06  13:00:00,135.531834936,3.0985559153,10.2295550939,12.4374031705,48.2474882111,61.5103924513,3.27575243663,0.0,3.27575243663
 01/06  14:00:00,133.144329781,3.12738763409,12.4702678109,5.63051056705,48.2474882111,63.6602354638,3.27575981152,0.0,3.27575981152
 01/06  15:00:00,127.63184336,3.13751523346,13.3136349576,2.79661731254,48.2474882111,60.1281475517,2.18851340168,0.0,2.18851340168
 01/06  16:00:00,126.15592748,3.10145899702,12.2303382037,2.44005442277,48.2474882111,60.1281475517,1.10425597915,0.0,1.10425597915
 01/06  17:00:00,130.198741746,3.15041416338,9.63035528186,3.67667300109,48.2474882111,63.0180376616,2.18906748846,0.0,2.18906748846
 01/06  18:00:00,134.879155675,3.2238486314,6.67732515817,9.84492957102,37.5258241642,62.7947880557,2.18838888376,0.0,2.18838888376
 01/06  19:00:00,102.921068561,3.09555375397,3.69219775076,18.4985378913,26.8041601173,36.0181789539,1.10370666523,0.0,1.10370666523
 01/06  20:00:00,103.357649021,3.09555375397,1.41415953701,23.7819477735,26.8041601173,33.4493877451,1.21083514562,0.107377652796,1.10345749283
 01/06  21:00:00,95.5991998936,3.09555375397,0.0313513748907,33.4888028786,16.0824960704,28.0885557216,3.5236149758,2.42011072106,1.10350425474
 01/06  22:00:00,98.7181648582,3.09555375397,0.0,37.9235148225,16.0824960704,26.8041601173,9.00461977085,7.90150536134,1.10311440951
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299336658,0.0,1.10299336658
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299777492,0.0,1.10299777492
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299673831,0.0,1.10299673831
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  07:00:00,144.315328291,3.09555375397,11.9018943582,87.7012799671,5.36083202345,21.4433280938,1.10307939302,0.0,1.10307939302
 01/07  08:00:00,104.75308264,3.09555375397,0.0,69.7073462568,5.36083202345,26.5809105114,10.2589654096,10.2389654096,0.02
 01/07  09:00:00,107.612536641,3.09555375397,0.638155381175,45.7666825622,26.8041601173,31.2995447326,2.66170572313,1.55833149106,1.10337423207
 01/07  10:00:00,104.753872308,3.09555375397,4.22626732174,37.0722139808,26.8041601173,33.5472370403,1.10353052119,0.0,1.10353052119
 01/07  11:00:00,98.2872982694,3.09555375397,10.5895331428,25.2056708242,26.8041601173,32.583940337,2.18729666552,0.0,2.18729666552
 01/07  12:00:00,100.40381198,3.09555375397,15.2420884953,20.4219368742,26.8041601173,34.8316326447,1.10376843484,0.0,1.10376843484
 01/07  13:00:00,97.262644376,3.09555375397,16.9982006033,16.809052767,26.8041601173,33.5472370403,1.10362001525,0.0,1.10362001525
 01/07  14:00:00,91.8599636795,3.09555375397,17.1268626771,13.8465012055,26.8041601173,30.9784458315,1.10363960002,0.0,1.10363960002
 01/07  15:00:00,71.9435737769,3.09555375397,16.3034700531,23.1631585497,8.04124803518,21.3317032909,1.10345133984,0.0,1.10345133984
 01/07  16:00:00,73.1012564067,3.09555375397,15.9480929132,25.9606139237,8.04124803518,20.0473076865,1.10335315082,0.0,1.10335315082
 01/07  17:00:00,73.5473424165,3.09555375397,14.5725935962,27.4611003495,8.04124803518,20.3684065876,1.10338253164,0.0,1.10338253164
 01/07  18:00:00,89.827467326,3.09555375397,10.6929107744,40.5370572148,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309062094,0.0,1.10309062094
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308846504,0.0,1.10308846504
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301023351,0.0,1.10301023351
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295084657,0.0,1.10295084657
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295524748,0.0,1.10295524748
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308909542,0.0,1.10308909542
 01/08  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295514258,0.0,1.10295514258
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299134745,0.0,1.10299134745
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304117258,0.0,1.10304117258
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311054569,0.0,1.10311054569
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295357269,0.0,1.10295357269
 01/08  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029505016,0.0,1.1029505016
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302004219,0.0,1.10302004219
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295534484,0.0,1.10295534484
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  02:00:00,40.2227036545,0.182370395443,0.0331381507844,1.07101090861,2.68041601173,21.4433280938,1.15293990469,0.0499416538811,1.10299825081
 01/09  03:00:00,45.8847971757,0.911851977216,0.368184062723,5.66857693609,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  04:00:00,45.0941955467,0.729481581773,0.182751248113,5.24577851718,2.68041601173,21.4433280938,1.14169290589,0.0388168671225,1.10287603877
 01/09  05:00:00,46.9880392453,0.911851977216,0.24595928279,6.89404378567,2.68041601173,21.4433280938,0.0745980719073,0.0545980719073,0.02
 01/09  06:00:00,48.9272346722,0.729481581773,0.0783401964302,6.50281268267,5.36083202345,21.4433280938,1.34453477974,0.241348949935,1.1031858298
 01/09  07:00:00,200.905414715,3.09555375397,9.71231467077,146.480946079,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  08:00:00,157.118707521,3.09555375397,0.0,105.25042797,16.0824960704,32.6817896323,39.6818219194,38.5781837653,1.10363815413
 01/09  09:00:00,182.95967874,3.09555375397,0.0,61.2048842941,48.2474882111,70.4033123869,20.1465829425,17.9580258535,2.18855708894
 01/09  10:00:00,159.500126895,3.09555375397,1.44846603147,44.6454378457,48.2474882111,62.0547409583,2.81430225983,0.62543504958,2.18886721025
 01/09  11:00:00,148.676264338,3.09555375397,3.53494456956,33.6616901573,48.2474882111,60.1281475517,2.18912738089,0.0,2.18912738089
 01/09  12:00:00,146.010222196,3.09555375397,5.69263022161,26.9113689567,48.2474882111,62.0547409583,2.18978509077,0.0,2.18978509077
 01/09  13:00:00,148.959322209,3.09555375397,9.86085663792,26.2365910603,48.2474882111,61.5103924513,3.27607704765,0.0,3.27607704765
 01/09  14:00:00,143.500776289,3.09555375397,12.9600477298,15.5290110363,48.2474882111,63.6602354638,2.19043630353,0.0,2.19043630353
 01/09  15:00:00,138.754821028,3.09555375397,14.2846345241,12.9905568928,48.2474882111,60.1281475517,2.18896615265,0.0,2.18896615265
 01/09  16:00:00,138.482815324,3.09555375397,14.5711083345,12.4320773792,48.2474882111,60.1281475517,2.18848820655,0.0,2.18848820655
 01/09  17:00:00,141.808315823,3.09555375397,14.9726140777,12.4661820243,48.2474882111,63.0180376616,2.18923265957,0.0,2.18923265957
 01/09  18:00:00,148.909777309,3.12070091156,12.5159576484,18.1400664349,37.5258241642,62.7947880557,1.10391974543,0.0,1.10391974543
 01/09  19:00:00,118.263053154,3.09555375397,9.48107196643,28.0516482683,26.8041601173,36.0181789539,2.18769096029,0.0,2.18769096029
 01/09  20:00:00,116.743365752,3.09555375397,8.36646329832,30.2153607435,26.8041601173,33.4493877451,1.10342329175,0.0,1.10342329175
 01/09  21:00:00,109.647485239,3.09555375397,7.58855086172,39.9798887373,16.0824960704,28.0885557216,1.10348791012,0.0,1.10348791012
 01/09  22:00:00,110.924225187,3.09555375397,6.42799463952,43.7015805118,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299856455,0.0,1.10299856455
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029973775,0.0,1.1029973775
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299457057,0.0,1.10299457057
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310670482,0.0,1.10310670482
 01/10  07:00:00,148.696896099,3.09555375397,12.6831824529,91.3015596804,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,120.473167712,3.09555375397,0.0,68.6048881614,16.0824960704,32.6817896323,17.7230059244,16.6196429019,1.10336302251
 01/10  09:00:00,155.935626883,3.09555375397,0.0,34.1808324366,48.2474882111,70.4033123869,10.9954581685,8.80740860216,2.18804956632
 01/10  10:00:00,139.228128388,3.09555375397,0.0,25.821905371,48.2474882111,62.0547409583,5.43209507235,3.24300437424,2.1890906981
 01/10  11:00:00,130.857818851,3.09555375397,0.497919410235,18.8802698303,48.2474882111,60.1281475517,2.34663006052,0.157561029951,2.18906903057
 01/10  12:00:00,132.434119633,3.09555375397,1.94356934933,17.0843272659,48.2474882111,62.0547409583,2.1896113728,0.0,2.1896113728
 01/10  13:00:00,135.439443779,3.09555375397,2.91580661661,19.6617626515,48.2474882111,61.5103924513,3.27549813128,0.0,3.27549813128
 01/10  14:00:00,130.188557178,3.09555375397,3.2188381769,11.9580014783,48.2474882111,63.6602354638,3.27569478028,0.0,3.27569478028
 01/10  15:00:00,123.537320135,3.09555375397,3.68747972611,8.37021079794,48.2474882111,60.1281475517,1.10425623945,0.0,1.10425623945
 01/10  16:00:00,123.83329838,3.09555375397,3.63938797895,8.71428079056,48.2474882111,60.1281475517,2.18854551948,0.0,2.18854551948
 01/10  17:00:00,128.06048388,3.11018647288,2.53659439952,11.1397370412,48.2474882111,63.0180376616,2.18896631921,0.0,2.18896631921
 01/10  18:00:00,139.373959614,3.18601172051,1.42439562573,19.6304999542,37.5258241642,62.7947880557,2.1881088663,0.0,2.1881088663
 01/10  19:00:00,111.057573121,3.09555375397,0.0243667403842,30.3028734613,26.8041601173,36.0181789539,4.40102400766,3.29735076038,1.10367324728
 01/10  20:00:00,113.404766529,3.09555375397,0.0,35.2432248186,26.8041601173,33.4493877451,12.6101691467,11.506736554,1.10343259269
 01/10  21:00:00,106.484972523,3.09555375397,0.0,44.4059268826,16.0824960704,28.0885557216,19.2917121592,18.1882329908,1.10347916843
 01/10  22:00:00,111.052730763,3.09555375397,0.0,50.2580807273,16.0824960704,26.8041601173,23.7005210611,23.6805210611,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313843915,0.0,1.10313843915
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299864719,0.0,1.10299864719
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299680138,0.0,1.10299680138
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299818698,0.0,1.10299818698
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,164.22112646,3.09555375397,10.8754208083,108.633551686,5.36083202345,21.4433280938,1.13247779998,0.0293838677428,1.10309393223
 01/11  08:00:00,131.192749924,3.09555375397,0.0,79.3244703734,16.0824960704,32.6817896323,33.0971234655,31.9935057043,1.10361776122
 01/11  09:00:00,162.248222301,3.09555375397,0.0,40.4934278551,48.2474882111,70.4033123869,27.7819300601,25.5934699219,2.18846013815
 01/11  10:00:00,143.846100704,3.09555375397,0.0,30.439877687,48.2474882111,62.0547409583,22.2798709299,21.1753355857,1.10453534426
 01/11  11:00:00,134.25081008,3.09555375397,0.0,22.7711804692,48.2474882111,60.1281475517,14.7630132543,12.5739328515,2.18908040279
 01/11  12:00:00,133.221563823,3.12747562754,0.127205674467,19.6562132579,48.2474882111,62.0547409583,6.10035751382,2.82583641589,3.27452109793
 01/11  13:00:00,136.076391184,3.2119387564,1.71449330745,21.3836383641,48.2474882111,61.5103924513,2.19054497043,0.0,2.19054497043
 01/11  14:00:00,131.057061843,3.32537608885,3.54449211181,12.2710298729,48.2474882111,63.6602354638,3.27549219204,0.0,3.27549219204
 01/11  15:00:00,123.386309771,3.27085430507,3.76920071557,7.96217889355,48.2474882111,60.1281475517,2.188530454,0.0,2.188530454
 01/11  16:00:00,122.014408262,3.15771108231,3.38941606091,7.08320526184,48.2474882111,60.1281475517,2.18837075467,0.0,2.18837075467
 01/11  17:00:00,124.803580717,3.14466683412,2.48058839005,7.90435952593,48.2474882111,63.0180376616,2.18929689697,0.0,2.18929689697
 01/11  18:00:00,134.899587692,3.21569548593,0.413296968006,16.1375429242,37.5258241642,62.7947880557,5.07954273725,3.97559657924,1.10394615801
 01/11  19:00:00,107.942789425,3.09555375397,0.0,27.2124565061,26.8041601173,36.0181789539,21.5788337955,20.4750857424,1.10374805313
 01/11  20:00:00,112.586626238,3.09555375397,0.0,34.4250845272,26.8041601173,33.4493877451,33.2005264934,32.0970464175,1.10348007586
 01/11  21:00:00,107.503288679,3.09555375397,0.0,45.4242430388,16.0824960704,28.0885557216,41.3931569014,40.2896711364,1.10348576498
 01/11  22:00:00,111.734943159,3.09555375397,0.0,50.9402931238,16.0824960704,26.8041601173,43.7271854041,42.6240605698,1.10312483431
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299591608,0.0,1.10299591608
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299896521,0.0,1.10299896521
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,40.2296206839,0.182370395443,0.0,1.11106608885,2.68041601173,21.4433280938,1.54984974127,0.446789616896,1.10306012438
 01/12  05:00:00,45.6543754163,0.911851977216,0.0,5.80633923941,2.68041601173,21.4433280938,0.403381090218,0.383381090218,0.02
 01/12  06:00:00,48.2002210365,0.729481581773,0.0,5.85413924333,5.36083202345,21.4433280938,1.85973780352,0.75654275254,1.10319505098
 01/12  07:00:00,183.54067524,3.09555375397,10.0751550977,128.753366176,5.36083202345,21.4433280938,0.0787927299366,0.0587927299366,0.02
 01/12  08:00:00,140.583189287,3.09555375397,0.0,88.7149097363,16.0824960704,32.6817896323,58.2785189037,57.1749094914,1.10360941229
 01/12  09:00:00,163.274741941,3.09555375397,0.0,41.519947495,48.2474882111,70.4033123869,37.0991208468,34.9105004311,2.18862041564
 01/12  10:00:00,139.657647892,3.09555375397,0.0410566001492,26.2103682744,48.2474882111,62.0547409583,12.0332222665,9.84412327318,2.18909899331
 01/12  11:00:00,133.481711838,3.10893790494,2.08060062159,19.9080974543,48.2474882111,60.1281475517,2.33100950469,0.141915957004,2.18909354769
 01/12  12:00:00,135.375535924,3.24491826125,6.12394383096,15.6960045681,48.2474882111,62.0547409583,2.18976623943,0.0,2.18976623943
 01/12  13:00:00,138.598262676,3.32943732387,8.85186099298,16.6506436025,48.2474882111,61.5103924513,3.27607522756,0.0,3.27607522756
 01/12  14:00:00,133.804860878,3.46610387688,11.1226634123,7.29992982013,48.2474882111,63.6602354638,2.1904497182,0.0,2.1904497182
 01/12  15:00:00,127.67495933,3.36433118114,11.8926332431,4.03391904917,48.2474882111,60.1281475517,2.18898563108,0.0,2.18898563108
 01/12  16:00:00,126.600373591,3.21121828103,11.5982232482,3.40685620527,48.2474882111,60.1281475517,2.18851667979,0.0,2.18851667979
 01/12  17:00:00,127.823313634,3.1547480922,9.15759061527,4.23700896025,48.2474882111,63.0180376616,2.18927695098,0.0,2.18927695098
 01/12  18:00:00,134.179020555,3.22416568099,4.41519361325,11.4066089468,37.5258241642,62.7947880557,1.10394443819,0.0,1.10394443819
 01/12  19:00:00,102.082074155,3.09555375397,0.231184678861,21.1205565573,26.8041601173,36.0181789539,5.00164397144,2.81390791207,2.18773605937
 01/12  20:00:00,105.226789621,3.09555375397,0.0,27.0652479107,26.8041601173,33.4493877451,12.098298153,10.9948536131,1.10344453985
 01/12  21:00:00,100.039875206,3.09555375397,0.0,37.9608295658,16.0824960704,28.0885557216,21.2065128974,20.102999786,1.10351311134
 01/12  22:00:00,104.11861281,3.09555375397,0.0,43.3239627746,16.0824960704,26.8041601173,24.9577213618,24.9377213618,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303443925,0.0,1.10303443925
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299925891,0.0,1.10299925891
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299938603,0.0,1.10299938603
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312085417,0.0,1.10312085417
 01/13  07:00:00,163.564334365,3.09555375397,10.7864389957,108.065741404,5.36083202345,21.4433280938,0.113389999691,0.0933899996909,0.02
 01/13  08:00:00,129.831894907,3.09555375397,0.0,77.9636153559,16.0824960704,32.6817896323,41.3198474707,39.1329776625,2.18686980823
 01/13  09:00:00,163.021677199,3.09555375397,0.0,41.2668827526,48.2474882111,70.4033123869,21.2900318931,20.185728782,1.10430311116
 01/13  10:00:00,142.712126025,3.09555375397,0.220779316896,29.0851236906,48.2474882111,62.0547409583,5.54048477512,3.35170645455,2.18877832058
 01/13  11:00:00,134.789372902,3.09555375397,3.91767565077,19.3920676408,48.2474882111,60.1281475517,2.18918864328,0.0,2.18918864328
 01/13  12:00:00,134.335716284,3.09555375397,8.38026169954,12.5492315668,48.2474882111,62.0547409583,2.18974304702,0.0,2.18974304702
 01/13  13:00:00,137.675131766,3.10049832707,12.1821592958,12.626153387,48.2474882111,61.5103924513,3.27572619059,0.0,3.27572619059
 01/13  14:00:00,134.950142699,3.1272924199,14.2039658778,5.70272063189,48.2474882111,63.6602354638,3.2756256242,0.0,3.2756256242
 01/13  15:00:00,128.845569636,3.09555375397,13.4117280175,3.95421200816,48.2474882111,60.1281475517,2.18855751854,0.0,2.18855751854
 01/13  16:00:00,127.126501874,3.09555375397,12.5386882519,3.10818401151,48.2474882111,60.1281475517,1.10428865404,0.0,1.10428865404
 01/13  17:00:00,130.354154954,3.13357785349,11.2259951826,4.72061595146,48.2474882111,63.0180376616,2.18916026606,0.0,2.18916026606
 01/13  18:00:00,136.794011566,3.2129269356,9.18380042691,9.26423188909,37.5258241642,62.7947880557,2.188313911,0.0,2.188313911
 01/13  19:00:00,103.598417031,3.09555375397,6.83683453472,16.0312495767,26.8041601173,36.0181789539,1.10376060339,0.0,1.10376060339
 01/13  20:00:00,103.252303654,3.09555375397,5.98485829708,19.1059036469,26.8041601173,33.4493877451,1.10341914464,0.0,1.10341914464
 01/13  21:00:00,94.1036743445,3.09555375397,4.5677744934,27.456854211,16.0824960704,28.0885557216,1.10356089404,0.0,1.10356089404
 01/13  22:00:00,95.9124730054,3.09555375397,3.37604766153,31.7417753082,16.0824960704,26.8041601173,1.10311249805,0.0,1.10311249805
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029969871,0.0,1.1029969871
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299910172,0.0,1.10299910172
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299979717,0.0,1.10299979717
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,125.710755644,3.09555375397,13.2942709838,67.7043306944,5.36083202345,21.4433280938,1.10313472167,0.0,1.10313472167
 01/14  08:00:00,93.5522421662,3.09555375397,0.637612677306,57.8688931059,5.36083202345,26.5809105114,1.16390670122,0.0606296306842,1.10327707054
 01/14  09:00:00,104.879095686,3.09555375397,1.61115332977,42.0602436581,26.8041601173,31.2995447326,0.02,0.0,0.02
 01/14  10:00:00,103.537460993,3.09555375397,2.62152143535,37.4605485522,26.8041601173,33.5472370403,2.18732773782,0.0,2.18732773782
 01/14  11:00:00,100.235904373,3.09555375397,3.02600656836,34.7178035018,26.8041601173,32.583940337,1.10356442312,0.0,1.10356442312
 01/14  12:00:00,100.946696281,3.09555375397,3.60752092622,32.5993887452,26.8041601173,34.8316326447,1.10372330121,0.0,1.10372330121
 01/14  13:00:00,98.3504974508,3.09555375397,4.03532592762,30.8597805176,26.8041601173,33.5472370403,1.10359913549,0.0,1.10359913549
 01/14  14:00:00,94.4049042976,3.09555375397,3.58513560556,29.9331688952,26.8041601173,30.9784458315,1.10362949023,0.0,1.10362949023
 01/14  15:00:00,80.6868704037,3.09555375397,3.42086422191,44.7890610076,8.04124803518,21.3317032909,1.10346564702,0.0,1.10346564702
 01/14  16:00:00,83.1294181475,3.09555375397,3.69144631755,48.2454222602,8.04124803518,20.0473076865,1.10337481624,0.0,1.10337481624
 01/14  17:00:00,84.7483683595,3.09555375397,3.21823472018,50.0164851685,8.04124803518,20.3684065876,1.10340535011,0.0,1.10340535011
 01/14  18:00:00,98.2182840597,3.09555375397,2.75196249683,56.8688222262,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309481464,0.0,1.10309481464
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309186055,0.0,1.10309186055
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317461711,0.0,1.10317461711
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297639136,0.0,1.10297639136
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295632212,0.0,1.10295632212
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295681705,0.0,1.10295681705
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295599385,0.0,1.10295599385
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029530561,0.0,1.1029530561
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303692549,0.0,1.10303692549
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319006024,0.0,1.10319006024
 01/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295137244,0.0,1.10295137244
 01/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295682314,0.0,1.10295682314
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295617857,0.0,1.10295617857
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295385055,0.0,1.10295385055
 01/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295670912,0.0,1.10295670912
 01/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295689719,0.0,1.10295689719
 01/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307767414,0.0,1.10307767414
 01/16  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295159873,0.0,1.10295159873
 01/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029569955,0.0,1.1029569955
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030453851,0.0,1.1030453851
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304077208,0.0,1.10304077208
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295692344,0.0,1.10295692344
 01/16  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295544514,0.0,1.10295544514
 01/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309276915,0.0,1.10309276915
 01/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295697986,0.0,1.10295697986
 01/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300030322,0.0,1.10300030322
 01/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300033127,0.0,1.10300033127
 01/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  07:00:00,164.140526591,3.09555375397,13.8159137805,105.612458845,5.36083202345,21.4433280938,1.10316442711,0.0,1.10316442711
 01/17  08:00:00,133.69527097,3.09555375397,4.00379071177,77.8232007076,16.0824960704,32.6817896323,1.10364285199,0.0,1.10364285199
 01/17  09:00:00,165.79343952,3.09555375397,5.27214476118,38.7665003126,48.2474882111,70.4033123869,2.1887057974,0.0,2.1887057974
 01/17  10:00:00,147.89933918,3.09555375397,6.64485079775,27.8482653651,48.2474882111,62.0547409583,2.18890266982,0.0,2.18890266982
 01/17  11:00:00,140.664300291,3.09555375397,8.10635307236,21.0783176074,48.2474882111,60.1281475517,2.18891459292,0.0,2.18891459292
 01/17  12:00:00,139.112678026,3.09555375397,8.28158036556,17.4248746427,48.2474882111,62.0547409583,2.18960990424,0.0,2.18960990424
 01/17  13:00:00,144.583818578,3.09555375397,8.98220685977,22.7397372082,48.2474882111,61.5103924513,3.27587024563,0.0,3.27587024563
 01/17  14:00:00,139.247722547,3.09555375397,9.50970521354,14.7262998101,48.2474882111,63.6602354638,2.19033241443,0.0,2.19033241443
 01/17  15:00:00,134.848479054,3.09555375397,9.564775557,13.8040738863,48.2474882111,60.1281475517,2.18888854339,0.0,2.18888854339
 01/17  16:00:00,135.060347018,3.09555375397,9.67125124317,13.909466164,48.2474882111,60.1281475517,2.18842948599,0.0,2.18842948599
 01/17  17:00:00,138.518977146,3.09555375397,9.77520717821,14.3742502473,48.2474882111,63.0180376616,2.18920501157,0.0,2.18920501157
 01/17  18:00:00,146.88623305,3.11665392375,9.81262306077,18.8239037517,37.5258241642,62.7947880557,1.10391247815,0.0,1.10391247815
 01/17  19:00:00,117.655903699,3.09555375397,9.29782374626,27.6277470336,26.8041601173,36.0181789539,2.18767608495,0.0,2.18767608495
 01/17  20:00:00,116.474139728,3.09555375397,9.08083765032,29.2317603672,26.8041601173,33.4493877451,1.10342861525,0.0,1.10342861525
 01/17  21:00:00,109.400267909,3.09555375397,8.78919440908,38.5320278599,16.0824960704,28.0885557216,1.10349840165,0.0,1.10349840165
 01/17  22:00:00,111.013815256,3.09555375397,8.63039146472,41.5887737551,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300058761,0.0,1.10300058761
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
