Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300042143,0.0,1.10300042143
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299902659,0.0,1.10299902659
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031174792,0.0,1.1031174792
 01/18  07:00:00,118.167203559,3.09555375397,16.9598210335,56.4952285597,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  08:00:00,108.840935038,3.09555375397,12.0748190959,44.8978363911,16.0824960704,32.6817896323,2.18693623643,0.0,2.18693623643
 01/18  09:00:00,152.515216173,3.0972135567,12.9444340605,17.8143278641,48.2474882111,70.4033123869,1.10430579502,0.0,1.10430579502
 01/18  10:00:00,139.585752122,3.09555375397,13.9558482521,12.2236808524,48.2474882111,62.0547409583,2.18879594068,0.0,2.18879594068
 01/18  11:00:00,135.958617999,3.09555375397,14.6078642271,9.87112416091,48.2474882111,60.1281475517,2.18922448033,0.0,2.18922448033
 01/18  12:00:00,139.181410974,3.09555375397,18.3591392578,7.41604869851,48.2474882111,62.0547409583,2.18979570606,0.0,2.18979570606
 01/18  13:00:00,141.799548076,3.09555375397,21.1121878942,7.82548567159,48.2474882111,61.5103924513,3.27584300316,0.0,3.27584300316
 01/18  14:00:00,139.824899259,3.1089532948,21.3654887338,3.43429346187,48.2474882111,63.6602354638,3.27577888806,0.0,3.27577888806
 01/18  15:00:00,136.465372701,3.09557741466,22.7543373959,2.23138203368,48.2474882111,60.1281475517,2.18866422895,0.0,2.18866422895
 01/18  16:00:00,137.774071991,3.09555375397,24.5863403988,1.70810198132,48.2474882111,60.1281475517,1.10434927247,0.0,1.10434927247
 01/18  17:00:00,141.840780439,3.12220846356,25.5282176055,1.9163884035,48.2474882111,63.0180376616,3.14169251673,0.0,3.14169251673
 01/18  18:00:00,148.86194823,3.20570232722,26.206160898,4.31703269056,37.5258241642,62.7947880557,1.23590594646,0.0,1.23590594646
 01/18  19:00:00,111.455595116,3.09555375397,22.8236786655,7.90158353112,26.8041601173,36.0181789539,1.10368966826,0.0,1.10368966826
 01/18  20:00:00,107.829280671,3.09555375397,19.7929429348,9.87479602573,26.8041601173,33.4493877451,1.10347500498,0.0,1.10347500498
 01/18  21:00:00,94.7264691721,3.09555375397,16.1402040361,16.5072194959,16.0824960704,28.0885557216,1.10351724013,0.0,1.10351724013
 01/18  22:00:00,93.7544684182,3.09555375397,11.2894693304,21.6703490521,16.0824960704,26.8041601173,1.10314313484,0.0,1.10314313484
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300021033,0.0,1.10300021033
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299881397,0.0,1.10299881397
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299635071,0.0,1.10299635071
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,125.449248143,3.09555375397,14.1170095299,66.6200846475,5.36083202345,21.4433280938,1.10317244527,0.0,1.10317244527
 01/19  08:00:00,103.180749303,3.09555375397,0.0,51.3124697522,16.0824960704,32.6817896323,24.2512279954,23.1475590364,1.10366895896
 01/19  09:00:00,147.055119605,3.11191921185,0.0,25.2839597007,48.2474882111,70.4033123869,21.1815554849,18.992720594,2.18883489092
 01/19  10:00:00,129.178205499,3.09555375397,0.0,15.7719824819,48.2474882111,62.0547409583,15.9875052567,13.798527597,2.18897765972
 01/19  11:00:00,124.384059272,3.09756367871,0.0,12.902419736,48.2474882111,60.1281475517,9.43799395051,7.24883493526,2.18915901525
 01/19  12:00:00,126.444592985,3.18811189016,0.613936825688,12.3318750053,48.2474882111,62.0547409583,2.80241911878,0.612723183576,2.18969593521
 01/19  13:00:00,129.669080166,3.30840581311,2.82090454933,13.7734490472,48.2474882111,61.5103924513,3.27601686958,0.0,3.27601686958
 01/19  14:00:00,127.71579818,3.47125286299,4.79589145821,7.53249008949,48.2474882111,63.6602354638,2.19043761555,0.0,2.19043761555
 01/19  15:00:00,121.240109185,3.39593565929,5.21429189402,4.24580577473,48.2474882111,60.1281475517,2.18898798739,0.0,2.18898798739
 01/19  16:00:00,120.379422759,3.24533674366,4.89304246764,3.85696769057,48.2474882111,60.1281475517,2.18853498986,0.0,2.18853498986
 01/19  17:00:00,122.672967288,3.18913954856,3.84476483186,4.36509694123,48.2474882111,63.0180376616,2.18932265397,0.0,2.18932265397
 01/19  18:00:00,128.283389595,3.25322153294,2.2402063181,10.1242427637,37.5258241642,62.7947880557,2.18781154011,0.0,2.18781154011
 01/19  19:00:00,99.9005896536,3.09555375397,0.0786811511479,19.0915755832,26.8041601173,36.0181789539,4.30121922512,3.1975809379,1.10363828722
 01/19  20:00:00,102.978283678,3.09555375397,0.0,24.816741968,26.8041601173,33.4493877451,11.0165764291,9.91310499881,1.10347143032
 01/19  21:00:00,95.0876193617,3.09555375397,0.0,33.0085737217,16.0824960704,28.0885557216,18.4762481452,17.3727019252,1.10354622001
 01/19  22:00:00,98.854501167,3.09555375397,0.0,38.0598511313,16.0824960704,26.8041601173,24.3092863549,24.2892863549,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300258135,0.0,1.10300258135
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300067017,0.0,1.10300067017
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299922488,0.0,1.10299922488
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306261525,0.0,1.10306261525
 01/20  07:00:00,146.362143249,3.09555375397,11.5723519475,92.5449706695,5.36083202345,21.4433280938,1.10308930573,0.0,1.10308930573
 01/20  08:00:00,120.86468816,3.09555375397,0.0,68.996408609,16.0824960704,32.6817896323,33.5478013293,32.4441940166,1.10360731274
 01/20  09:00:00,159.99634513,3.10049436905,0.0,38.2366100686,48.2474882111,70.4033123869,26.5236595384,25.4192833173,1.10437622112
 01/20  10:00:00,142.061192183,3.09555375397,0.0,28.6549691659,48.2474882111,62.0547409583,20.5789259013,18.3899843708,2.18894153047
 01/20  11:00:00,134.912253817,3.09555375397,0.0,23.4326242065,48.2474882111,60.1281475517,14.2183896104,12.0295910444,2.18879856597
 01/20  12:00:00,131.907563081,3.09555375397,0.0,18.5013400631,48.2474882111,62.0547409583,10.7269481615,7.45274872781,3.27419943371
 01/20  13:00:00,134.92063486,3.09555375397,0.0,22.0587603499,48.2474882111,61.5103924513,6.03243826275,3.84164215463,2.19079610812
 01/20  14:00:00,129.988952886,3.10954524042,0.0,14.9632438764,48.2474882111,63.6602354638,4.57185992019,1.29619303693,3.27566688326
 01/20  15:00:00,125.703260409,3.09555375397,0.0,14.2236307978,48.2474882111,60.1281475517,3.33962933561,1.15097129426,2.18865804135
 01/20  16:00:00,126.001141821,3.09555375397,0.0,14.52151221,48.2474882111,60.1281475517,1.92578013696,0.821580080141,1.10420005682
 01/20  17:00:00,130.800246218,3.11306433766,0.0,16.4132159139,48.2474882111,63.0180376616,5.00598829925,1.73215629573,3.27383200352
 01/20  18:00:00,138.811450522,3.19093036086,0.163066687587,22.7917344933,37.5258241642,62.7947880557,3.40995911062,2.30603624984,1.10392286078
 01/20  19:00:00,111.821076379,3.09555375397,0.0,31.0907434602,26.8041601173,36.0181789539,8.34463651549,7.24086576017,1.10377075533
 01/20  20:00:00,112.248171342,3.09555375397,0.0,34.0866296314,26.8041601173,33.4493877451,10.3546206818,9.25115081713,1.10346986464
 01/20  21:00:00,103.746621266,3.09555375397,0.0,41.6675756258,16.0824960704,28.0885557216,11.7097174546,10.606239002,1.10347845264
 01/20  22:00:00,106.353567803,3.09555375397,0.0,45.558917767,16.0824960704,26.8041601173,14.3182367444,13.215113737,1.10312300739
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029962962,0.0,1.1029962962
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300117049,0.0,1.10300117049
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300100491,0.0,1.10300100491
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313825157,0.0,1.10313825157
 01/21  07:00:00,153.947891793,3.09555375397,11.420014636,100.283056525,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/21  08:00:00,114.917507179,3.09555375397,0.0,79.8717707957,5.36083202345,26.5809105114,28.9125024881,27.8092284135,1.1032740746
 01/21  09:00:00,120.938207678,3.09555375397,0.0,59.7305089804,26.8041601173,31.2995447326,25.3242165233,24.220786602,1.10342992126
 01/21  10:00:00,114.289151791,3.09555375397,0.0,50.8337607853,26.8041601173,33.5472370403,21.5519004539,20.4481514247,1.10374902913
 01/21  11:00:00,107.955691308,3.09555375397,0.0,45.4635970059,26.8041601173,32.583940337,18.2356733103,17.1320608838,1.10361242652
 01/21  12:00:00,106.2108581,3.09555375397,0.0,41.4710714898,26.8041601173,34.8316326447,16.6151565723,15.5114006983,1.10375587405
 01/21  13:00:00,102.072103626,3.09555375397,0.0,38.6167126202,26.8041601173,33.5472370403,14.2980709807,13.1944123079,1.10365867276
 01/21  14:00:00,98.2642719543,3.09555375397,0.0,37.3776721574,26.8041601173,30.9784458315,12.5726728233,11.4690908457,1.10358197762
 01/21  15:00:00,85.1447572799,3.09555375397,0.0,52.6678121058,8.04124803518,21.3317032909,13.5499916259,12.4464091344,1.10358249146
 01/21  16:00:00,87.4525969103,3.09555375397,0.0,56.2600473405,8.04124803518,20.0473076865,13.7787979693,12.67541436,1.10338360939
 01/21  17:00:00,90.938896703,3.09555375397,0.0,59.4252482322,8.04124803518,20.3684065876,13.8033809439,12.699979617,1.10340132692
 01/21  18:00:00,104.458246827,3.09555375397,0.0,68.3280808238,2.68041601173,18.0090894769,19.4132695128,18.3101737454,1.10309576735
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309527953,0.0,1.10309527953
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316397811,0.0,1.10316397811
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300082581,0.0,1.10300082581
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295782451,0.0,1.10295782451
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,37.6553806136,0.54711118633,0.1945196328,3.33839761828,2.68041601173,16.0824960704,0.0960673784373,0.0760673784373,0.02
 01/22  05:00:00,37.8890414411,0.54711118633,0.193982082313,3.57259599631,2.68041601173,16.0824960704,1.16396743155,0.0610094433834,1.10295798816
 01/22  06:00:00,41.3486269449,0.911851977216,0.300821259967,6.56060153156,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  07:00:00,37.9004914661,0.729481581773,0.22590589166,5.8370851498,2.68041601173,16.0824960704,1.11665391719,0.0136390111008,1.10301490609
 01/22  08:00:00,26.9179092532,0.911851977216,0.190263359572,7.04444174025,2.68041601173,16.0824960704,0.110189558522,0.0901895585222,0.02
 01/22  09:00:00,23.4448051467,0.729481581773,0.198958269348,3.74501311933,2.68041601173,16.0824960704,1.12985747433,0.0268640179087,1.10299345642
 01/22  10:00:00,21.3417701559,0.54711118633,0.174417079017,1.84888971435,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304014624,0.0,1.10304014624
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317835436,0.0,1.10317835436
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030414079,0.0,1.1030414079
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295593526,0.0,1.10295593526
 01/22  19:00:00,38.6906856378,0.729481581773,0.692244281274,3.69360759854,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,41.1629120387,0.911851977216,0.740113290899,5.93559459443,2.68041601173,16.0824960704,1.10295890324,0.0,1.10295890324
 01/22  21:00:00,40.7505489033,0.729481581773,0.382309443674,6.06340570163,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,43.1789137012,0.911851977216,0.355825538225,8.33588400955,2.68041601173,16.0824960704,1.10308183922,0.0,1.10308183922
 01/22  23:00:00,42.5925233959,0.729481581773,0.0992435375656,8.18844610041,2.68041601173,16.0824960704,0.180504298034,0.160504298034,0.02
 01/22  24:00:00,45.1284933805,0.911851977216,0.0371108496552,10.6041783774,2.68041601173,16.0824960704,0.240735468596,0.220735468596,0.02
 01/23  01:00:00,49.460285768,0.729481581773,0.0,9.79461998655,2.68041601173,21.4433280938,2.10418296602,1.00118087454,1.10300209147
 01/23  02:00:00,52.1805922625,0.911851977216,0.0,12.3325560857,2.68041601173,21.4433280938,1.62329484604,1.60329484604,0.02
 01/23  03:00:00,58.1219654828,1.48290736542,1.93450954489,15.7683643728,2.68041601173,21.4433280938,3.14860057885,2.04555322299,1.10304735586
 01/23  04:00:00,60.7231798576,1.5967845078,1.71188498857,18.4783261616,2.68041601173,21.4433280938,2.75752858867,2.73752858867,0.02
 01/23  05:00:00,62.3900581188,1.585647245,2.07329583115,19.794930843,2.68041601173,21.4433280938,4.11167967662,3.00861841747,1.10306125914
 01/23  06:00:00,67.6022346933,1.5967845078,1.63199225095,22.7568577232,5.36083202345,21.4433280938,3.82956475322,3.80956475322,0.02
 01/23  07:00:00,245.366399188,3.09555375397,7.4993464458,195.62223211,5.36083202345,21.4433280938,1.48762098537,0.384494755455,1.10312622992
 01/23  08:00:00,188.068841366,3.09555375397,0.0,136.200561815,16.0824960704,32.6817896323,65.1461345479,64.0425190068,1.10361554107
 01/23  09:00:00,195.02099003,3.09555375397,0.0,73.2661955838,48.2474882111,70.4033123869,49.617387001,47.4288985194,2.18848848166
 01/23  10:00:00,166.548030663,3.09555375397,0.0,53.1418076457,48.2474882111,62.0547409583,32.4000389648,31.2954724865,1.10456647832
 01/23  11:00:00,155.342575841,3.09555375397,0.0,43.8629462304,48.2474882111,60.1281475517,19.4599659147,17.270825103,2.18914081163
 01/23  12:00:00,151.671753612,3.12979643675,0.0281660067253,38.2031219054,48.2474882111,62.0547409583,8.39098633879,5.1165955952,3.27439074359
 01/23  13:00:00,153.152440709,3.1625634798,1.2083090981,39.015247375,48.2474882111,61.5103924513,2.19033888207,0.0,2.19033888207
 01/23  14:00:00,142.599274998,3.22922281528,3.17280365512,24.2810847584,48.2474882111,63.6602354638,3.27583901093,0.0,3.27583901093
 01/23  15:00:00,131.872135252,3.20779290734,4.10400688857,16.1762595989,48.2474882111,60.1281475517,2.18877878554,0.0,2.18877878554
 01/23  16:00:00,127.744611747,3.13479744185,4.18173927867,12.0439991693,48.2474882111,60.1281475517,2.1884169905,0.0,2.1884169905
 01/23  17:00:00,129.293141175,3.09555375397,3.48086512068,11.4427563333,48.2474882111,63.0180376616,2.18963516072,0.0,2.18963516072
 01/23  18:00:00,138.094319922,3.11329297165,1.1737591338,21.1415488355,37.5258241642,62.7947880557,1.65267515775,0.548741067044,1.10393409071
 01/23  19:00:00,119.912762406,3.09555375397,0.0,39.1824294867,26.8041601173,36.0181789539,15.7365719437,13.5490897732,2.18748217053
 01/23  20:00:00,124.11009153,3.09555375397,0.0,45.9485498199,26.8041601173,33.4493877451,24.9252647393,24.9052647393,0.02
 01/23  21:00:00,121.132982724,3.09555375397,0.0,59.0539370835,16.0824960704,28.0885557216,29.8114174619,28.7079272705,1.10349019136
 01/23  22:00:00,124.865517362,3.09555375397,0.0,64.0708673265,16.0824960704,26.8041601173,30.7266660597,29.623356393,1.10330966667
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299850251,0.0,1.10299850251
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030012326,0.0,1.1030012326
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300166787,0.0,1.10300166787
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311978161,0.0,1.10311978161
 01/24  07:00:00,178.456538034,3.09555375397,10.1216639076,126.090053494,5.36083202345,21.4433280938,0.10844973309,0.0884497330897,0.02
 01/24  08:00:00,143.408861486,3.09555375397,0.0,91.5405819353,16.0824960704,32.6817896323,32.5010915389,31.3974615099,1.10363002898
 01/24  09:00:00,169.698012991,3.09555375397,0.0,47.9432185445,48.2474882111,70.4033123869,18.9915097528,16.803153775,2.18835597785
 01/24  10:00:00,144.723573182,3.09555375397,0.255461853456,31.0618883107,48.2474882111,62.0547409583,5.37118772308,3.18213333565,2.18905438743
 01/24  11:00:00,136.944091059,3.09555375397,3.83000312926,21.6344583193,48.2474882111,60.1281475517,2.18907407349,0.0,2.18907407349
 01/24  12:00:00,136.906870661,3.09555375397,7.35579268443,16.1448549586,48.2474882111,62.0547409583,2.18966354209,0.0,2.18966354209
 01/24  13:00:00,141.250323226,3.09555375397,9.34830177257,19.0401469426,48.2474882111,61.5103924513,3.27557931017,0.0,3.27557931017
 01/24  14:00:00,137.134978346,3.09555375397,11.3830296212,10.7402312016,48.2474882111,63.6602354638,3.27563468268,0.0,3.27563468268
 01/24  15:00:00,133.078649205,3.09555375397,12.218786414,9.38023318054,48.2474882111,60.1281475517,2.188582339,0.0,2.188582339
 01/24  16:00:00,131.567576354,3.09555375397,12.503674518,7.58427222511,48.2474882111,60.1281475517,1.10431139457,0.0,1.10431139457
 01/24  17:00:00,135.438382734,3.09677930911,12.0870536188,8.98058383882,48.2474882111,63.0180376616,2.18923313458,0.0,2.18923313458
 01/24  18:00:00,140.510897791,3.17185567831,11.8823409784,12.7909821538,37.5258241642,62.7947880557,2.18840263135,0.0,2.18840263135
 01/24  19:00:00,112.48902756,3.09555375397,10.5691083079,21.189586333,26.8041601173,36.0181789539,1.10366914097,0.0,1.10366914097
 01/24  20:00:00,111.60569647,3.09555375397,9.3370333946,24.1071213654,26.8041601173,33.4493877451,1.10346001038,0.0,1.10346001038
 01/24  21:00:00,103.23568487,3.09555375397,8.63982140178,32.5168178283,16.0824960704,28.0885557216,1.10350246344,0.0,1.10350246344
 01/24  22:00:00,105.208462504,3.09555375397,7.38677528894,37.0270371797,16.0824960704,26.8041601173,1.10313870569,0.0,1.10313870569
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299900379,0.0,1.10299900379
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030007045,0.0,1.1030007045
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300172361,0.0,1.10300172361
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,117.806143013,3.09555375397,15.5119652822,60.0493570991,5.36083202345,21.4433280938,1.10317040763,0.0,1.10317040763
 01/25  08:00:00,104.228977215,3.09555375397,4.32607812583,48.0346195384,16.0824960704,32.6817896323,1.10366345244,0.0,1.10366345244
 01/25  09:00:00,149.18833629,3.10130714768,7.29962524681,20.1281632033,48.2474882111,70.4033123869,2.18883247837,0.0,2.18883247837
 01/25  10:00:00,136.071918838,3.09555375397,8.7754660958,13.8902297243,48.2474882111,62.0547409583,2.18898925296,0.0,2.18898925296
 01/25  11:00:00,129.538331374,3.09555375397,9.55721288727,8.50148887573,48.2474882111,60.1281475517,2.18902886308,0.0,2.18902886308
 01/25  12:00:00,129.522082532,3.09555375397,8.57572247602,7.54013703885,48.2474882111,62.0547409583,2.18973427049,0.0,2.18973427049
 01/25  13:00:00,127.972344542,3.10134337869,4.99191809613,10.1127623107,48.2474882111,61.5103924513,3.27610486023,0.0,3.27610486023
 01/25  14:00:00,126.347799424,3.12127867289,1.9510472639,9.35930971813,48.2474882111,63.6602354638,2.19051175467,0.0,2.19051175467
 01/25  15:00:00,123.327887991,3.09555375397,0.116245511824,11.7320128679,48.2474882111,60.1281475517,5.9390346112,3.74997144553,2.18906316566
 01/25  16:00:00,124.307526985,3.09555375397,0.0,12.8278973745,48.2474882111,60.1281475517,11.8506429432,9.66224129542,2.18840164781
 01/25  17:00:00,130.716957206,3.11513373045,0.0,16.3278575091,48.2474882111,63.0180376616,15.6285426534,13.4391146704,2.18942798297
 01/25  18:00:00,139.823902287,3.19264627741,0.0,23.9655370292,37.5258241642,62.7947880557,18.5323386671,16.3444313797,2.18790728732
 01/25  19:00:00,113.643426819,3.09555375397,0.0,32.9130938993,26.8041601173,36.0181789539,26.5473218222,25.4436338825,1.10368793969
 01/25  20:00:00,115.010189895,3.09555375397,0.0,36.8486481849,26.8041601173,33.4493877451,30.1077548063,29.0043309132,1.10342389319
 01/25  21:00:00,107.469063411,3.09555375397,0.0,45.3900177709,16.0824960704,28.0885557216,33.4441013738,32.3406150515,1.10348632225
 01/25  22:00:00,110.570794104,3.09555375397,0.0,49.7761440681,16.0824960704,26.8041601173,34.6200080338,34.6000080338,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304071301,0.0,1.10304071301
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300134778,0.0,1.10300134778
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299997677,0.0,1.10299997677
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299795172,0.0,1.10299795172
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,163.508517593,3.09555375397,10.8734169883,110.390279973,5.36083202345,21.4433280938,1.15982207737,0.0567337421623,1.10308833521
 01/26  08:00:00,134.192095093,3.09555375397,0.0,82.3238155419,16.0824960704,32.6817896323,47.6763931539,46.5727258094,1.10366734444
 01/26  09:00:00,167.747901736,3.09555375397,0.0,45.9931072899,48.2474882111,70.4033123869,43.7317002109,42.6276189466,1.1040812643
 01/26  10:00:00,144.830355458,3.09555375397,0.0,31.4241324408,48.2474882111,62.0547409583,35.3998962622,33.2109827032,2.18891355898
 01/26  11:00:00,138.00055739,3.09555375397,0.0,26.5209277796,48.2474882111,60.1281475517,24.86843243,22.6794575235,2.18897490656
 01/26  12:00:00,136.085494647,3.09555375397,0.0,22.6792716298,48.2474882111,62.0547409583,21.6730311853,18.3983572176,3.27467396766
 01/26  13:00:00,137.32621962,3.09555375397,0.0,24.464345109,48.2474882111,61.5103924513,17.9113672336,15.7204237419,2.19094349167
 01/26  14:00:00,131.338719338,3.1160721248,0.0,16.3064834445,48.2474882111,63.6602354638,14.5987825225,11.3231617655,3.27562075705
 01/26  15:00:00,123.060855338,3.1212266666,0.0,11.555552815,48.2474882111,60.1281475517,7.97031474286,5.78167602589,2.18863871697
 01/26  16:00:00,121.246355021,3.09961113716,0.0,9.76266802726,48.2474882111,60.1281475517,6.81089031564,4.62237694586,2.18851336978
 01/26  17:00:00,125.003739552,3.13332826563,0.0,10.5964453197,48.2474882111,63.0180376616,9.4952576245,7.30575989603,2.18949772847
 01/26  18:00:00,135.154855236,3.20854986229,0.0,19.2805863929,37.5258241642,62.7947880557,12.7916020992,11.6877271389,1.1038749603
 01/26  19:00:00,112.908107045,3.09555375397,0.0,32.1777741256,26.8041601173,36.0181789539,23.408603364,22.3048161596,1.10378720439
 01/26  20:00:00,116.647317349,3.09555375397,0.0,38.4857756387,26.8041601173,33.4493877451,32.0651524238,30.9615800539,1.1035723699
 01/26  21:00:00,110.37434712,3.09555375397,0.0,48.2953014795,16.0824960704,28.0885557216,37.3734057539,36.2699630113,1.10344274263
 01/26  22:00:00,114.563937762,3.09555375397,0.0,53.7692877263,16.0824960704,26.8041601173,41.7604278015,40.6572579333,1.10316986814
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299859494,0.0,1.10299859494
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300140319,0.0,1.10300140319
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,42.9390526979,0.54711118633,0.0162891720063,3.43946813995,2.68041601173,21.4433280938,1.41712367537,0.314063500432,1.10306017494
 01/27  05:00:00,45.2232183575,0.729481581773,0.0,5.55755257606,2.68041601173,21.4433280938,0.54384053914,0.52384053914,0.02
 01/27  06:00:00,50.4966009297,0.911851977216,0.0,7.96814874108,5.36083202345,21.4433280938,1.721930495,0.618736789353,1.10319370565
 01/27  07:00:00,184.757850736,3.09555375397,10.0218947308,132.491135373,5.36083202345,21.4433280938,0.0374387792793,0.0174387792793,0.02
 01/27  08:00:00,138.775799162,3.09555375397,0.0,86.9075196114,16.0824960704,32.6817896323,66.7996367393,65.6960529298,1.10358380952
 01/27  09:00:00,163.03547345,3.09555375397,0.0,41.2806790044,48.2474882111,70.4033123869,56.7465543275,54.557922201,2.18863212649
 01/27  10:00:00,144.075782557,3.09555375397,0.0,30.6695595397,48.2474882111,62.0547409583,44.7342695649,42.545323711,2.1889458539
 01/27  11:00:00,138.906778371,3.09555375397,0.0,27.4271487598,48.2474882111,60.1281475517,30.6933794946,28.504409498,2.18896999655
 01/27  12:00:00,138.462401274,3.09555375397,0.0,25.0561782563,48.2474882111,62.0547409583,15.7913188452,13.6014061699,2.18991267533
 01/27  13:00:00,138.388585006,3.09826385962,0.331905213939,25.1920951762,48.2474882111,61.5103924513,4.90719475934,1.63144955938,3.27574519996
 01/27  14:00:00,132.533213985,3.21451176982,3.12990969826,14.2726287483,48.2474882111,63.6602354638,3.27583393934,0.0,3.27583393934
 01/27  15:00:00,124.780940928,3.23026253806,5.05171616733,8.11488636599,48.2474882111,60.1281475517,2.18850062977,0.0,2.18850062977
 01/27  16:00:00,123.556534291,3.15268702836,5.72462712187,6.29514428373,48.2474882111,60.1281475517,1.10427059553,0.0,1.10427059553
 01/27  17:00:00,126.429059029,3.1396779798,5.7674638631,6.2479512189,48.2474882111,63.0180376616,2.18915507684,0.0,2.18915507684
 01/27  18:00:00,132.204715957,3.21639232777,4.59150994477,11.731094704,37.5258241642,62.7947880557,2.1885176889,0.0,2.1885176889
 01/27  19:00:00,104.436910322,3.09555375397,1.34240533197,22.3641720707,26.8041601173,36.0181789539,1.18734430087,0.0835684404556,1.10377586042
 01/27  20:00:00,107.438252197,3.09555375397,0.0172303809277,29.2594801053,26.8041601173,33.4493877451,7.50488541523,6.40145055264,1.10343486259
 01/27  21:00:00,102.851405426,3.09555375397,0.0,40.7723597858,16.0824960704,28.0885557216,20.5802624091,19.476786979,1.10347543009
 01/27  22:00:00,106.871628475,3.09555375397,0.0,46.0769784389,16.0824960704,26.8041601173,23.1837983429,22.0806717168,1.10312662602
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300196278,0.0,1.10300196278
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300137195,0.0,1.10300137195
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299994257,0.0,1.10299994257
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,164.850357984,3.09555375397,10.6685827496,111.936954602,5.36083202345,21.4433280938,1.19522853646,0.0920852077057,1.10314332875
 01/28  08:00:00,121.102645011,3.09555375397,0.0,86.0569086283,5.36083202345,26.5809105114,31.2561848097,30.1529314789,1.10325333085
 01/28  09:00:00,122.197221334,3.09555375397,0.0,60.9895226356,26.8041601173,31.2995447326,22.339463224,21.2360408738,1.1034223502
 01/28  10:00:00,102.730340725,3.09555375397,0.164919875126,39.1100298439,26.8041601173,33.5472370403,7.74125099396,6.63762899735,1.10362199662
 01/28  11:00:00,97.9831181412,3.09555375397,4.32980339341,31.1612204455,26.8041601173,32.583940337,1.10363018161,0.0,1.10363018161
 01/28  12:00:00,100.132163784,3.17107875316,8.46059900926,26.8562531653,26.8041601173,34.8316326447,1.10380067553,0.0,1.10380067553
 01/28  13:00:00,97.0332704023,3.28418698052,10.8440409139,22.5452052562,26.8041601173,33.5472370403,1.10367688148,0.0,1.10367688148
 01/28  14:00:00,91.8128936036,3.28817772127,12.9386476648,17.7950221746,26.8041601173,30.9784458315,1.10358880358,0.0,1.10358880358
 01/28  15:00:00,70.1059950118,3.14221759471,13.8163561074,23.7660298895,8.04124803518,21.3317032909,1.10346255345,0.0,1.10346255345
 01/28  16:00:00,67.8108140241,3.09727394325,13.8506253659,22.7659188992,8.04124803518,20.0473076865,1.10337402349,0.0,1.10337402349
 01/28  17:00:00,66.1201439554,3.09555375397,12.3200209161,22.2864745685,8.04124803518,20.3684065876,1.10340315538,0.0,1.10340315538
 01/28  18:00:00,78.0322448433,3.09555375397,9.35210499527,32.5499738446,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313641658,0.0,1.10313641658
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308600386,0.0,1.10308600386
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319228018,0.0,1.10319228018
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300206672,0.0,1.10300206672
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295836639,0.0,1.10295836639
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295708095,0.0,1.10295708095
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295273017,0.0,1.10295273017
 01/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295835679,0.0,1.10295835679
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303974405,0.0,1.10303974405
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318177979,0.0,1.10318177979
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296405988,0.0,1.10296405988
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029063275,0.0,1.1029063275
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295835073,0.0,1.10295835073
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296728648,0.0,1.10296728648
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300097677,0.0,1.10300097677
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299932652,0.0,1.10299932652
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307680474,0.0,1.10307680474
 01/30  07:00:00,105.169003096,3.09555375397,17.1619663938,45.7622160705,5.36083202345,21.4433280938,1.10308658388,0.0,1.10308658388
 01/30  08:00:00,93.9143950704,3.09555375397,6.89459988,35.1515156397,16.0824960704,32.6817896323,1.10366481097,0.0,1.10366481097
 01/30  09:00:00,140.06852985,3.09555375397,9.18778410828,9.1259512962,48.2474882111,70.4033123869,1.10445417175,0.0,1.10445417175
 01/30  10:00:00,130.271067484,3.09555375397,12.0427023013,4.82214216494,48.2474882111,62.0547409583,2.18891297909,0.0,2.18891297909
 01/30  11:00:00,128.456085486,3.15359001783,13.7028033958,3.2156162151,48.2474882111,60.1281475517,2.1889782854,0.0,2.1889782854
 01/30  12:00:00,132.478922069,3.42850456893,16.3925103071,2.34723792956,48.2474882111,62.0547409583,3.27450222768,0.0,3.27450222768
 01/30  13:00:00,135.0319592,3.62057383242,18.9410484644,2.70401614678,48.2474882111,61.5103924513,2.19059914643,0.0,2.19059914643
 01/30  14:00:00,136.429167837,3.78549031151,20.5220167353,0.205497021601,48.2474882111,63.6602354638,3.2756509199,0.0,3.2756509199
 01/30  15:00:00,132.830310875,3.67854067321,20.7676943444,0.0,48.2474882111,60.1281475517,2.18866123028,0.0,2.18866123028
 01/30  16:00:00,131.328499216,3.5051245297,19.4392988289,0.0,48.2474882111,60.1281475517,2.18853924923,0.0,2.18853924923
 01/30  17:00:00,131.693744945,3.35474670704,17.0630733533,0.00195891794074,48.2474882111,63.0180376616,2.18953004855,0.0,2.18953004855
 01/30  18:00:00,128.542184926,3.27092378014,13.9349380597,1.13793743876,37.5258241642,62.7947880557,1.10399754077,0.0,1.10399754077
 01/30  19:00:00,95.2307426158,3.09555375397,10.0391313511,4.46127834542,26.8041601173,36.0181789539,1.10380351391,0.0,1.10380351391
 01/30  20:00:00,95.1977425425,3.09555375397,8.14972717676,8.88647365532,26.8041601173,33.4493877451,1.10358618562,0.0,1.10358618562
 01/30  21:00:00,83.7020479169,3.09555375397,6.54123616926,15.0817661076,16.0824960704,28.0885557216,1.10345647199,0.0,1.10345647199
 01/30  22:00:00,85.0726715801,3.09555375397,4.75722030132,19.5208012431,16.0824960704,26.8041601173,1.10317686436,0.0,1.10317686436
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300118642,0.0,1.10300118642
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299965147,0.0,1.10299965147
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029974752,0.0,1.1029974752
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313755966,0.0,1.10313755966
 01/31  07:00:00,129.631631865,3.09555375397,12.4672773069,74.9195339258,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  08:00:00,100.508167077,3.09555375397,0.0,48.6398875262,16.0824960704,32.6817896323,16.447432084,15.3438319926,1.10360009141
 01/31  09:00:00,138.603399387,3.12457584698,0.338616710573,16.480966137,48.2474882111,70.4033123869,6.00805340828,3.81937104094,2.18868236734
 01/31  10:00:00,126.068002008,3.09555375397,1.90528332334,10.756495667,48.2474882111,62.0547409583,2.18899180693,0.0,2.18899180693
 01/31  11:00:00,123.703813737,3.12342393999,4.55594296638,7.64037097417,48.2474882111,60.1281475517,2.18902218065,0.0,2.18902218065
 01/31  12:00:00,127.378190986,3.28112094921,7.61630427622,6.17009649692,48.2474882111,62.0547409583,2.18962121091,0.0,2.18962121091
 01/31  13:00:00,130.421027196,3.40335197738,10.7358897644,6.51546469798,48.2474882111,61.5103924513,3.27561867971,0.0,3.27561867971
 01/31  14:00:00,130.326238451,3.49772999414,13.4826694667,1.42967522145,48.2474882111,63.6602354638,3.27560236119,0.0,3.27560236119
 01/31  15:00:00,126.28735879,3.32873352475,14.343040431,0.231508977594,48.2474882111,60.1281475517,2.18856693261,0.0,2.18856693261
 01/31  16:00:00,125.391408544,3.20982692932,13.6334057565,0.164100001318,48.2474882111,60.1281475517,1.10430598461,0.0,1.10430598461
 01/31  17:00:00,127.607865137,3.20655374365,12.6983430592,0.429002367089,48.2474882111,63.0180376616,2.18922925534,0.0,2.18922925534
 01/31  18:00:00,126.866011171,3.27670270916,11.0360090354,2.35491377941,37.5258241642,62.7947880557,2.18840565657,0.0,2.18840565657
 01/31  19:00:00,95.4506987487,3.09555375397,5.12833636576,9.59202946368,26.8041601173,36.0181789539,1.10367094602,0.0,1.10367094602
 01/31  20:00:00,94.6724077295,3.09555375397,2.27244325059,14.2384227685,26.8041601173,33.4493877451,1.10346260562,0.0,1.10346260562
 01/31  21:00:00,84.9974354598,3.09555375397,1.26564695837,21.6527428613,16.0824960704,28.0885557216,1.10350641587,0.0,1.10350641587
 01/31  22:00:00,87.1512131767,3.09555375397,1.12442109212,25.2321420489,16.0824960704,26.8041601173,1.10314096095,0.0,1.10314096095
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300026384,0.0,1.10300026384
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299835905,0.0,1.10299835905
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300181443,0.0,1.10300181443
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,98.1063065954,3.09555375397,15.1296548912,40.7318310723,5.36083202345,21.4433280938,1.10316952922,0.0,1.10316952922
 02/01  08:00:00,95.8400708006,3.09555375397,11.8652496525,32.1065415974,16.0824960704,32.6817896323,1.10367273237,0.0,1.10367273237
 02/01  09:00:00,149.14261419,3.13604093462,16.5523021262,10.7950304371,48.2474882111,70.4033123869,2.18886344388,0.0,2.18886344388
 02/01  10:00:00,140.58824453,3.09555375397,20.5574467897,6.62457472253,48.2474882111,62.0547409583,2.18902329572,0.0,2.18902329572
 02/01  11:00:00,132.412150627,3.09555375397,15.329392753,5.60312826275,48.2474882111,60.1281475517,2.18906047399,0.0,2.18906047399
 02/01  12:00:00,129.269643073,3.09555375397,9.78293050429,6.08048955108,48.2474882111,62.0547409583,2.18978290077,0.0,2.18978290077
 02/01  13:00:00,130.35198254,3.12413058831,9.22416925689,8.23736193864,48.2474882111,61.5103924513,3.27619491752,0.0,3.27619491752
 02/01  14:00:00,129.626498425,3.1410064694,8.96867086917,5.6006573173,48.2474882111,63.6602354638,2.19019856612,0.0,2.19019856612
 02/01  15:00:00,125.204389967,3.09555375397,7.97282851412,5.75193184155,48.2474882111,60.1281475517,2.18913272416,0.0,2.18913272416
 02/01  16:00:00,124.919916296,3.09555375397,7.20738460817,6.23290207714,48.2474882111,60.1281475517,2.18847424019,0.0,2.18847424019
 02/01  17:00:00,128.994780827,3.14336822348,7.20104811971,7.37639851697,48.2474882111,63.0180376616,2.18951212967,0.0,2.18951212967
 02/01  18:00:00,131.370231903,3.22474407778,7.03661636957,10.9104858085,37.5258241642,62.7947880557,2.18798499087,0.0,2.18798499087
 02/01  19:00:00,103.8698209,3.09555375397,4.46517655894,18.6743114214,26.8041601173,36.0181789539,1.10372578044,0.0,1.10372578044
 02/01  20:00:00,103.291924082,3.09555375397,2.97604975694,22.1543326149,26.8041601173,33.4493877451,1.10345591026,0.0,1.10345591026
 02/01  21:00:00,92.4932215533,3.09555375397,1.80279363647,28.6113822767,16.0824960704,28.0885557216,1.10352231249,0.0,1.10352231249
 02/01  22:00:00,93.5588758629,3.09555375397,0.774409726363,31.9898161008,16.0824960704,26.8041601173,0.0718572889622,0.0518572889622,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304942849,0.0,1.10304942849
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299966218,0.0,1.10299966218
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299748788,0.0,1.10299748788
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300210145,0.0,1.10300210145
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,147.981446326,3.09555375397,11.6891392632,94.0474864306,5.36083202345,21.4433280938,1.10307965033,0.0,1.10307965033
 02/02  08:00:00,112.415799514,3.09555375397,0.0,60.5475199635,16.0824960704,32.6817896323,39.264132103,38.1605478387,1.1035842643
 02/02  09:00:00,147.016728053,3.10870805828,0.0,25.2487793031,48.2474882111,70.4033123869,25.8851946625,24.7809493826,1.10424527992
 02/02  10:00:00,130.765732356,3.09555375397,0.0,17.3595093385,48.2474882111,62.0547409583,21.6820452155,19.4930146565,2.18903055902
 02/02  11:00:00,126.80034246,3.09555375397,0.0,15.3207128496,48.2474882111,60.1281475517,19.5805441729,17.391453052,2.18909112095
 02/02  12:00:00,129.465336139,3.09555375397,0.0,16.0591131212,48.2474882111,62.0547409583,19.6327138554,16.3583774181,3.27433643725
 02/02  13:00:00,130.983946783,3.11062391866,0.0,18.1070021082,48.2474882111,61.5103924513,15.4547758963,13.2644578289,2.1903180674
 02/02  14:00:00,127.371222482,3.17517328522,0.014248077553,12.2656373506,48.2474882111,63.6602354638,9.37269942088,6.09687429319,3.27582512769
 02/02  15:00:00,120.372687798,3.15197642306,0.0,8.83663551812,48.2474882111,60.1281475517,7.33493051941,5.14615367837,2.18877684104
 02/02  16:00:00,119.630950648,3.11164729818,0.0,8.1352274928,48.2474882111,60.1281475517,8.97857124707,6.79014834478,2.18842290229
 02/02  17:00:00,123.439861664,3.15938740537,0.0,9.00650829191,48.2474882111,63.0180376616,11.7709484189,9.58129378878,2.18965463015
 02/02  18:00:00,129.811667946,3.23706909068,0.0,16.3762132085,37.5258241642,62.7947880557,18.0386727925,16.9347291081,1.10394368445
 02/02  19:00:00,109.895704601,3.09555375397,0.0,29.1653716819,26.8041601173,36.0181789539,32.020883826,29.8333849913,2.18749883478
 02/02  20:00:00,113.90296299,3.09555375397,0.0,35.7414212796,26.8041601173,33.4493877451,38.7239057239,38.7039057239,0.02
 02/02  21:00:00,108.008805455,3.09555375397,0.0,45.9297598145,16.0824960704,28.0885557216,45.2781570218,44.1746550537,1.10350196816
 02/02  22:00:00,111.704359761,3.09555375397,0.0,50.9097097252,16.0824960704,26.8041601173,49.7823349895,48.6790144516,1.10332053788
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300231383,0.0,1.10300231383
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299919741,0.0,1.10299919741
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,44.7501075925,0.729481581773,0.0,5.08444181109,2.68041601173,21.4433280938,2.64940870187,1.54640604251,1.10300265936
 02/03  05:00:00,47.7937082122,0.911851977216,0.0,7.94567203536,2.68041601173,21.4433280938,1.83173224473,1.81173224473,0.02
 02/03  06:00:00,50.3120962631,0.729481581773,0.0,7.96601447,5.36083202345,21.4433280938,3.48076352528,2.37763329179,1.10313023349
 02/03  07:00:00,186.802273799,3.09555375397,9.73298741523,134.824465752,5.36083202345,21.4433280938,0.214460036797,0.194460036797,0.02
 02/03  08:00:00,139.913228119,3.09555375397,0.0,88.0449485687,16.0824960704,32.6817896323,75.2450153441,74.1415053754,1.10350996862
 02/03  09:00:00,163.326893003,3.09555375397,0.0,41.5720985574,48.2474882111,70.4033123869,58.0140009228,55.8257663769,2.18823454595
 02/03  10:00:00,141.997865078,3.09555375397,0.0,28.5916420605,48.2474882111,62.0547409583,40.607390726,38.4182705146,2.1891202114
 02/03  11:00:00,135.562631827,3.09691866152,0.0,24.0816373087,48.2474882111,60.1281475517,28.0958777621,25.9067311484,2.18914661372
 02/03  12:00:00,135.36752504,3.17092291684,0.0,21.8859328601,48.2474882111,62.0547409583,12.854015922,10.6642716117,2.18974431036
 02/03  13:00:00,137.035013997,3.23149668648,0.555022932842,23.4821736216,48.2474882111,61.5103924513,4.34556855671,1.06975834719,3.27581020952
 02/03  14:00:00,131.566762514,3.3193938949,2.85411370987,13.4770911404,48.2474882111,63.6602354638,3.27579511535,0.0,3.27579511535
 02/03  15:00:00,123.598899868,3.22242132709,3.18075595428,8.81164672939,48.2474882111,60.1281475517,2.18868851662,0.0,2.18868851662
 02/03  16:00:00,121.42784746,3.13711429718,2.37112032035,7.53553698516,48.2474882111,60.1281475517,1.104133222,0.0,1.104133222
 02/03  17:00:00,124.325670644,3.14285898615,2.33008562947,7.57876006128,48.2474882111,63.0180376616,3.27397205291,0.0,3.27397205291
 02/03  18:00:00,128.066063188,3.22335151481,0.640463184057,14.0038628416,37.5258241642,62.7947880557,4.514229863,3.41035699411,1.10387286889
