Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  19:00:00,107.213725996,3.09555375397,0.0,26.483393077,26.8041601173,36.0181789539,23.000364706,21.8966394547,1.1037252513
 02/03  20:00:00,112.205765802,3.09555375397,0.0,34.0442240914,26.8041601173,33.4493877451,32.3755523782,31.2721193344,1.10343304379
 02/03  21:00:00,107.282134014,3.09555375397,0.0,45.2030883735,16.0824960704,28.0885557216,39.8071186483,38.7035633059,1.10355534241
 02/03  22:00:00,110.858600479,3.09555375397,0.0,50.0639504434,16.0824960704,26.8041601173,41.9659705131,40.862835844,1.10313466907
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300023417,0.0,1.10300023417
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299826442,0.0,1.10299826442
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  04:00:00,34.853755008,0.182370395443,0.0,1.09603243633,2.68041601173,16.0824960704,0.353639395965,0.333639395965,0.02
 02/04  05:00:00,38.6785934195,0.729481581773,0.0145710717149,4.35918858981,2.68041601173,16.0824960704,1.39421943094,0.291216306466,1.10300312448
 02/04  06:00:00,39.0266739508,0.729481581773,0.0500939845149,4.67174620836,2.68041601173,16.0824960704,1.26897478046,0.165779739887,1.10319504057
 02/04  07:00:00,176.404159632,3.09555375397,10.2526855835,123.906653416,5.36083202345,21.4433280938,0.113591094127,0.0935910941271,0.02
 02/04  08:00:00,129.919753444,3.09555375397,0.0,94.8740170611,5.36083202345,26.5809105114,42.4296967079,41.3264416306,1.10325507736
 02/04  09:00:00,130.408385643,3.09555375397,0.0,69.2006869451,26.8041601173,31.2995447326,21.1522609961,20.0488542487,1.10340674731
 02/04  10:00:00,115.159017761,3.09555375397,0.158531257103,51.5450954983,26.8041601173,33.5472370403,4.85089836904,3.7471733104,1.10372505864
 02/04  11:00:00,103.001211244,3.09555375397,1.18064462639,39.3284723151,26.8041601173,32.583940337,1.10359154722,0.0,1.10359154722
 02/04  12:00:00,100.144471477,3.09555375397,2.50196091398,32.9027239525,26.8041601173,34.8316326447,1.1037359715,0.0,1.1037359715
 02/04  13:00:00,97.25372389,3.09555375397,3.88526999019,29.9130628941,26.8041601173,33.5472370403,1.10364231244,0.0,1.10364231244
 02/04  14:00:00,92.465760173,3.09555375397,5.55419543178,26.0249649444,26.8041601173,30.9784458315,1.10367794374,0.0,1.10367794374
 02/04  15:00:00,73.3034217583,3.09555375397,6.17145501035,34.6550215738,8.04124803518,21.3317032909,1.10356192341,0.0,1.10356192341
 02/04  16:00:00,72.6677622164,3.09555375397,5.88547786521,35.5897347814,8.04124803518,20.0473076865,1.10337677011,0.0,1.10337677011
 02/04  17:00:00,73.5396506817,3.09555375397,4.64295137238,37.3830508385,8.04124803518,20.3684065876,1.10339556653,0.0,1.10339556653
 02/04  18:00:00,87.8464374516,3.09555375397,1.89382829328,52.2897764883,2.68041601173,18.0090894769,1.10309531017,0.0,1.10309531017
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309516553,0.0,1.10309516553
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316292178,0.0,1.10316292178
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030015025,0.0,1.1030015025
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295839601,0.0,1.10295839601
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,37.5885194966,0.54711118633,0.178896777085,3.28715935704,2.68041601173,16.0824960704,0.0782653326945,0.0582653326945,0.02
 02/05  05:00:00,39.6061607303,0.729481581773,0.196344621852,5.10498235046,2.68041601173,16.0824960704,1.10301043835,0.0,1.10301043835
 02/05  06:00:00,41.9040655465,0.911851977216,0.233847626579,7.18301376654,2.68041601173,16.0824960704,0.0625898328163,0.0425898328163,0.02
 02/05  07:00:00,38.8508545762,0.729481581773,0.0656445266738,6.94770962487,2.68041601173,16.0824960704,1.35503372257,0.252076423436,1.10295729913
 02/05  08:00:00,27.817953989,0.911851977216,0.0330742494862,8.10167558614,2.68041601173,16.0824960704,0.206491112665,0.186491112665,0.02
 02/05  09:00:00,25.3681840157,0.729481581773,0.0368533509368,5.83049690681,2.68041601173,16.0824960704,1.39729346253,0.294285812868,1.10300764967
 02/05  10:00:00,25.4082570303,0.911851977216,0.145896787553,5.57915608935,2.68041601173,16.0824960704,0.102996497079,0.082996497079,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304143772,0.0,1.10304143772
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318168339,0.0,1.10318168339
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030438837,0.0,1.1030438837
 02/05  16:00:00,22.8713237558,0.54711118633,0.312995675403,3.23986471783,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,26.2040899501,0.911851977216,0.558674514043,5.9622112826,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,35.1059310272,0.729481581773,0.477059918137,5.25870401775,2.68041601173,16.0824960704,1.10300907156,0.0,1.10300907156
 02/05  19:00:00,42.3029150598,0.911851977216,0.527287034252,7.28842387209,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,40.6886875388,0.729481581773,0.416616768264,5.96723701252,2.68041601173,16.0824960704,1.10295907108,0.0,1.10295907108
 02/05  21:00:00,43.0482534661,0.911851977216,0.398725445445,8.16232386725,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,41.2497269844,0.729481581773,0.29643337097,6.64845985541,2.68041601173,16.0824960704,1.10314769627,0.0,1.10314769627
 02/05  23:00:00,43.8151396807,0.911851977216,0.249628218971,9.07830730836,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  24:00:00,41.7808391632,0.729481581773,0.186699190241,7.28930621503,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,49.2870354344,0.911851977216,0.164910280657,9.2740889769,2.68041601173,21.4433280938,1.16252683357,0.0595297135168,1.10299712006
 02/06  02:00:00,46.9289311837,0.729481581773,0.160609083072,7.10265631926,2.68041601173,21.4433280938,0.0526622538051,0.0326622538051,0.02
 02/06  03:00:00,49.3426206012,0.911851977216,0.147037072688,9.34754735162,2.68041601173,21.4433280938,1.18323270318,0.0801730054243,1.10305969776
 02/06  04:00:00,47.325709819,0.729481581773,0.135217525007,7.52482651253,2.68041601173,21.4433280938,0.0818375552292,0.0618375552292,0.02
 02/06  05:00:00,49.9514846254,0.911851977216,0.121567952879,9.98188049565,2.68041601173,21.4433280938,1.2458110925,0.142747762483,1.10306333002
 02/06  06:00:00,50.2255292061,0.729481581773,0.127057421818,7.75238999111,5.36083202345,21.4433280938,0.09330114721,0.07330114721,0.02
 02/06  07:00:00,226.437016673,3.09555375397,8.59939045881,175.592805582,5.36083202345,21.4433280938,1.14703216706,0.0438966252347,1.10313554182
 02/06  08:00:00,180.064913048,3.09555375397,0.0,128.196633497,16.0824960704,32.6817896323,26.1369900526,25.0333573101,1.10363274248
 02/06  09:00:00,199.579869286,3.09555375397,0.0,77.8250748402,48.2474882111,70.4033123869,20.9139829678,18.7254443342,2.18853863359
 02/06  10:00:00,174.350241908,3.09555375397,0.0,60.9440188903,48.2474882111,62.0547409583,11.7885438428,10.6839468712,1.10459697153
 02/06  11:00:00,160.179552652,3.09555375397,0.138086734947,48.5618363063,48.2474882111,60.1281475517,4.06835281306,1.87914690816,2.1892059049
 02/06  12:00:00,153.319219179,3.09555375397,1.65159893589,38.2613972256,48.2474882111,62.0547409583,3.27450616155,0.0,3.27450616155
 02/06  13:00:00,154.495848531,3.09555375397,4.61999643669,37.0139775835,48.2474882111,61.5103924513,2.64118279864,0.0,2.64118279864
 02/06  14:00:00,143.452042824,3.09555375397,7.63721650949,20.8031087915,48.2474882111,63.6602354638,2.82492326437,0.0,2.82492326437
 02/06  15:00:00,134.271187555,3.09591823093,9.20681640439,13.5843770627,48.2474882111,60.1281475517,2.18897617393,0.0,2.18897617393
 02/06  16:00:00,132.002041807,3.09555375397,9.70222743841,10.8201847576,48.2474882111,60.1281475517,2.1885282491,0.0,2.1885282491
 02/06  17:00:00,133.086894547,3.09555375397,8.7257567231,9.99161810324,48.2474882111,63.0180376616,2.18944726559,0.0,2.18944726559
 02/06  18:00:00,138.99072318,3.09555375397,5.42222095923,20.2745628195,37.5258241642,62.7947880557,1.10398986369,0.0,1.10398986369
 02/06  19:00:00,119.235339228,3.09555375397,2.5172182749,35.9877880343,26.8041601173,36.0181789539,2.18758196454,0.0,2.18758196454
 02/06  20:00:00,118.54709837,3.09555375397,1.30683160601,39.0787250539,26.8041601173,33.4493877451,1.10339894104,0.0,1.10339894104
 02/06  21:00:00,113.148584549,3.09555375397,1.0901975156,49.9793413936,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/06  22:00:00,115.185455716,3.09555375397,1.19248123463,53.1983244461,16.0824960704,26.8041601173,1.10335162165,0.0,1.10335162165
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299944167,0.0,1.10299944167
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300112258,0.0,1.10300112258
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300206348,0.0,1.10300206348
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310760457,0.0,1.10310760457
 02/07  07:00:00,142.12098727,3.09555375397,12.3863889375,89.9571110341,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,119.394755313,3.09555375397,0.812792939434,66.7136828229,16.0824960704,32.6817896323,1.22868927774,0.125318289666,1.10337098807
 02/07  09:00:00,154.87428012,3.09555375397,2.82506580267,30.2944198714,48.2474882111,70.4033123869,2.18811657926,0.0,2.18811657926
 02/07  10:00:00,139.235101715,3.09555375397,4.27946127386,21.5494174242,48.2474882111,62.0547409583,2.18906695699,0.0,2.18906695699
 02/07  11:00:00,133.30644063,3.09555375397,5.85026869731,15.9765423216,48.2474882111,60.1281475517,2.18924365519,0.0,2.18924365519
 02/07  12:00:00,132.843316285,3.09555375397,7.19579502997,12.241298238,48.2474882111,62.0547409583,2.18983770394,0.0,2.18983770394
 02/07  13:00:00,135.4361325,3.09555375397,8.05653443008,14.5177235592,48.2474882111,61.5103924513,3.27595075226,0.0,3.27595075226
 02/07  14:00:00,132.274988726,3.09555375397,9.26345320636,7.9998179964,48.2474882111,63.6602354638,3.27555503331,0.0,3.27555503331
 02/07  15:00:00,128.152613596,3.09555375397,9.95606846917,6.71691551629,48.2474882111,60.1281475517,2.18859882363,0.0,2.18859882363
 02/07  16:00:00,127.751835885,3.09555375397,10.0840955998,6.18811067411,48.2474882111,60.1281475517,1.10417467447,0.0,1.10417467447
 02/07  17:00:00,131.133429337,3.09948242394,9.46861566574,7.29136528016,48.2474882111,63.0180376616,3.2740990252,0.0,3.2740990252
 02/07  18:00:00,134.554333512,3.17598443368,9.25921623526,11.9207471952,37.5258241642,62.7947880557,1.10390927206,0.0,1.10390927206
 02/07  19:00:00,108.558982901,3.09555375397,7.99282672548,19.8358232566,26.8041601173,36.0181789539,1.10376092522,0.0,1.10376092522
 02/07  20:00:00,108.35203472,3.09555375397,7.21833619831,22.9721568114,26.8041601173,33.4493877451,1.10346310676,0.0,1.10346310676
 02/07  21:00:00,99.6268639847,3.09555375397,6.27889298056,31.2689253641,16.0824960704,28.0885557216,1.10347307407,0.0,1.10347307407
 02/07  22:00:00,102.056293558,3.09555375397,5.7569464331,35.5046970887,16.0824960704,26.8041601173,1.10312107416,0.0,1.10312107416
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300158551,0.0,1.10300158551
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300206811,0.0,1.10300206811
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030016245,0.0,1.1030016245
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313918737,0.0,1.10313918737
 02/08  07:00:00,115.084513059,3.09555375397,14.7113500623,60.5956756975,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,102.232347136,3.09555375397,2.38769883135,47.9763687538,16.0824960704,32.6817896323,1.10362670382,0.0,1.10362670382
 02/08  09:00:00,145.576548465,3.10103849798,2.11810929491,21.6981599797,48.2474882111,70.4033123869,2.18870448856,0.0,2.18870448856
 02/08  10:00:00,130.492562942,3.09555375397,2.05685311827,15.0294868063,48.2474882111,62.0547409583,2.1889434756,0.0,2.1889434756
 02/08  11:00:00,124.521421613,3.09555375397,3.69059098243,9.35120102007,48.2474882111,60.1281475517,2.18927948594,0.0,2.18927948594
 02/08  12:00:00,128.005662425,3.11411232728,6.00830870217,8.57257213235,48.2474882111,62.0547409583,2.18961156964,0.0,2.18961156964
 02/08  13:00:00,131.086762097,3.22987562238,8.44454636803,9.64601934973,48.2474882111,61.5103924513,3.27592005503,0.0,3.27592005503
 02/08  14:00:00,130.281610008,3.4194546819,10.8341343235,4.11185723358,48.2474882111,63.6602354638,3.27542424467,0.0,3.27542424467
 02/08  15:00:00,125.025766209,3.38199068643,11.4491615713,1.81053809485,48.2474882111,60.1281475517,1.10440542974,0.0,1.10440542974
 02/08  16:00:00,124.382830904,3.26560437348,11.0628510762,1.67029959704,48.2474882111,60.1281475517,2.18841639008,0.0,2.18841639008
 02/08  17:00:00,126.510757706,3.20134458549,10.1164664706,1.91898068278,48.2474882111,63.0180376616,2.18938242845,0.0,2.18938242845
 02/08  18:00:00,124.604539149,3.25844146176,6.91768596985,4.23002606984,37.5258241642,62.7947880557,2.18824268887,0.0,2.18824268887
 02/08  19:00:00,96.0798505899,3.09555375397,1.54867386697,13.8008438037,26.8041601173,36.0181789539,1.79752772775,0.693866785594,1.10366094215
 02/08  20:00:00,98.8579221163,3.09555375397,0.0,20.6963804059,26.8041601173,33.4493877451,7.63817352191,6.53474530939,1.10342821251
 02/08  21:00:00,92.3237766706,3.09555375397,0.0,30.2447310306,16.0824960704,28.0885557216,16.7526382215,15.6491567896,1.1034814319
 02/08  22:00:00,96.3239276292,3.09555375397,0.0,35.5292775935,16.0824960704,26.8041601173,23.7992529616,23.7792529616,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314164928,0.0,1.10314164928
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300181007,0.0,1.10300181007
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300080523,0.0,1.10300080523
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299909439,0.0,1.10299909439
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,150.81592782,3.09555375397,11.1238579719,99.9145825492,5.36083202345,21.4433280938,1.17031385308,0.0671843555808,1.1031294975
 02/09  08:00:00,122.928531921,3.09555375397,0.0,71.0602523703,16.0824960704,32.6817896323,30.836642092,29.7329882911,1.10365380082
 02/09  09:00:00,158.461549622,3.09784006651,0.0,36.7044688635,48.2474882111,70.4033123869,15.1635036434,12.9749160397,2.18858760364
 02/09  10:00:00,136.985958873,3.09555375397,1.38433348742,22.1954023683,48.2474882111,62.0547409583,1.77521069289,0.670865431445,1.10434526144
 02/09  11:00:00,129.608378665,3.09555375397,6.13470918197,11.9940398718,48.2474882111,60.1281475517,2.18926862251,0.0,2.18926862251
 02/09  12:00:00,131.091069066,3.09555375397,9.47851703349,8.20632901509,48.2474882111,62.0547409583,3.27456827728,0.0,3.27456827728
 02/09  13:00:00,132.29986064,3.10421481584,9.93025269168,9.49907237547,48.2474882111,61.5103924513,3.27563057165,0.0,3.27563057165
 02/09  14:00:00,130.768651142,3.12812753053,9.99687176644,5.72748807558,48.2474882111,63.6602354638,2.19055518909,0.0,2.19055518909
 02/09  15:00:00,126.293541469,3.09558426675,9.99222478273,4.82165656301,48.2474882111,60.1281475517,2.18900711303,0.0,2.18900711303
 02/09  16:00:00,126.51800399,3.09555375397,9.76910932809,5.26926505116,48.2474882111,60.1281475517,2.18855702376,0.0,2.18855702376
 02/09  17:00:00,129.777586636,3.1292550128,9.40007876438,5.97428689205,48.2474882111,63.0180376616,2.18947226401,0.0,2.18947226401
 02/09  18:00:00,129.41938598,3.21165513755,9.47387014382,9.00280838494,37.5258241642,62.7947880557,1.10399957923,0.0,1.10399957923
 02/09  19:00:00,104.080903816,3.09555375397,8.732688829,14.6178820675,26.8041601173,36.0181789539,2.18759860694,0.0,2.18759860694
 02/09  20:00:00,103.692873095,3.09555375397,8.96699172167,16.564339663,26.8041601173,33.4493877451,1.10340721174,0.0,1.10340721174
 02/09  21:00:00,93.7825032734,3.09555375397,9.02175603087,22.6817016024,16.0824960704,28.0885557216,1.10347863443,0.0,1.10347863443
 02/09  22:00:00,95.0850692475,3.09555375397,8.98067664129,25.3097425705,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300075475,0.0,1.10300075475
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299869395,0.0,1.10299869395
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300116269,0.0,1.10300116269
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311130244,0.0,1.10311130244
 02/10  07:00:00,100.06421868,3.09555375397,14.605287274,45.681444107,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,96.5054479081,3.09555375397,8.01387551553,36.6232928418,16.0824960704,32.6817896323,1.10337621359,0.0,1.10337621359
 02/10  09:00:00,145.640034535,3.12186138268,10.476408731,13.3825237291,48.2474882111,70.4033123869,2.18813121004,0.0,2.18813121004
 02/10  10:00:00,136.00613937,3.09555375397,13.2286943339,9.37122201861,48.2474882111,62.0547409583,2.18863100754,0.0,2.18863100754
 02/10  11:00:00,133.113046043,3.09555375397,14.6709559493,6.9624604827,48.2474882111,60.1281475517,2.18925053383,0.0,2.18925053383
 02/10  12:00:00,132.757965888,3.09555375397,14.4045965263,4.94714634466,48.2474882111,62.0547409583,2.18984054381,0.0,2.18984054381
 02/10  13:00:00,134.323454927,3.11648301993,16.6530263111,4.78762483899,48.2474882111,61.5103924513,3.27594811889,0.0,3.27594811889
 02/10  14:00:00,136.256318793,3.13743798502,18.6940940973,2.50862294138,48.2474882111,63.6602354638,3.27554540628,0.0,3.27554540628
 02/10  15:00:00,132.060220254,3.09555375397,18.3529842967,2.22760634666,48.2474882111,60.1281475517,2.18859064516,0.0,2.18859064516
 02/10  16:00:00,130.965077393,3.09555375397,18.167721442,1.31772633976,48.2474882111,60.1281475517,1.10416968346,0.0,1.10416968346
 02/10  17:00:00,133.691438395,3.14734320478,17.6206237444,1.64950547952,48.2474882111,63.0180376616,3.27407736527,0.0,3.27407736527
 02/10  18:00:00,132.32205321,3.23137218949,16.831802606,4.52782610077,37.5258241642,62.7947880557,1.10390183034,0.0,1.10390183034
 02/10  19:00:00,105.447812272,3.09555375397,15.8581909651,8.85928838763,26.8041601173,36.0181789539,1.10375348953,0.0,1.10375348953
 02/10  20:00:00,104.664725899,3.09555375397,16.3621421596,10.1410420294,26.8041601173,33.4493877451,1.10345652394,0.0,1.10345652394
 02/10  21:00:00,93.0317397157,3.09555375397,16.2650278567,14.6876662189,16.0824960704,28.0885557216,1.103578718,0.0,1.103578718
 02/10  22:00:00,93.2614595669,3.09555375397,16.0162566372,16.4505528941,16.0824960704,26.8041601173,1.10314422304,0.0,1.10314422304
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300187166,0.0,1.10300187166
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300149925,0.0,1.10300149925
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300032912,0.0,1.10300032912
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313481852,0.0,1.10313481852
 02/11  07:00:00,132.834570445,3.09555375397,13.3566178543,79.7004652916,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/11  08:00:00,102.642497982,3.09555375397,0.0,67.5967615987,5.36083202345,26.5809105114,56.4565377931,55.353268693,1.10326910003
 02/11  09:00:00,111.378522087,3.09555375397,0.0,50.1708233888,26.8041601173,31.2995447326,55.9576772146,54.8542529905,1.10342422411
 02/11  10:00:00,100.8719656,3.09555375397,0.0,37.4165745944,26.8041601173,33.5472370403,55.2528026131,54.1490584781,1.10374413493
 02/11  11:00:00,95.6198177953,3.09555375397,0.0,33.127723493,26.8041601173,32.583940337,50.0208760187,48.917267179,1.10360883965
 02/11  12:00:00,97.4926934949,3.09555375397,0.0,32.7529068849,26.8041601173,34.8316326447,40.9583255473,39.8545720066,1.10375354068
 02/11  13:00:00,94.8046542276,3.09555375397,0.0,31.3492632219,26.8041601173,33.5472370403,35.1314967543,34.0278389685,1.10365778573
 02/11  14:00:00,89.1521367373,3.09555375397,0.0,28.2655369404,26.8041601173,30.9784458315,31.6444109654,30.5408286996,1.10358226582
 02/11  15:00:00,65.9076312272,3.09555375397,0.0,33.4306860531,8.04124803518,21.3317032909,31.2799491338,30.1763650906,1.1035840432
 02/11  16:00:00,64.5573559481,3.09555375397,0.0,33.3648063783,8.04124803518,20.0473076865,31.517563054,30.414177216,1.10338583791
 02/11  17:00:00,67.4739428892,3.09555375397,0.0,35.9602944184,8.04124803518,20.3684065876,33.4083836122,32.3049789931,1.10340461916
 02/11  18:00:00,86.4499793486,3.09555375397,0.0,55.2544800118,2.68041601173,18.0090894769,40.1794738187,39.0763976858,1.1030761329
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309698954,0.0,1.10309698954
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316786973,0.0,1.10316786973
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,40.3284194594,0.911851977216,0.101168288394,5.74004701759,2.68041601173,16.0824960704,1.42790010869,0.324897758262,1.10300235042
 02/12  01:00:00,40.2026326134,0.729481581773,0.0186411660736,5.8791576894,2.68041601173,16.0824960704,0.294211912021,0.274211912021,0.02
 02/12  02:00:00,43.7844212194,0.911851977216,0.0,9.29721706597,2.68041601173,16.0824960704,2.52112158666,1.41810854676,1.10301303991
 02/12  03:00:00,42.8374858238,0.729481581773,0.0,8.53265206585,2.68041601173,16.0824960704,1.63078503926,1.61078503926,0.02
 02/12  04:00:00,47.0216780715,0.911851977216,0.0,12.5344739181,2.68041601173,16.0824960704,3.02428807721,3.00428807721,0.02
 02/12  05:00:00,51.9161946209,1.45993102085,2.54237268674,14.3385387371,2.68041601173,16.0824960704,3.79352666881,2.69050992257,1.10301674624
 02/12  06:00:00,64.0811812117,2.38305940421,4.82175116869,23.3010184626,2.68041601173,16.0824960704,4.25478295756,4.23478295756,0.02
 02/12  07:00:00,57.6376526212,2.22602460022,4.74943046505,22.0215120464,2.68041601173,16.0824960704,4.63074929243,3.52773110597,1.10301818645
 02/12  08:00:00,45.3569061796,2.41730603074,4.63952165624,19.5287263165,2.68041601173,16.0824960704,4.96589625618,4.94589625618,0.02
 02/12  09:00:00,27.8994088321,0.900714714419,0.509301651117,7.71804029034,2.68041601173,16.0824960704,4.42390389167,3.32094524584,1.10295864583
 02/12  10:00:00,27.4123217951,0.911851977216,0.0,7.72911764173,2.68041601173,16.0824960704,3.61238105368,3.59238105368,0.02
 02/12  11:00:00,24.6452910043,0.729481581773,0.0,5.14445724629,2.68041601173,16.0824960704,1.94014136923,1.92014136923,0.02
 02/12  12:00:00,25.4694686287,0.911851977216,0.0,5.78626447529,2.68041601173,16.0824960704,2.15247243771,1.04942966464,1.10304277307
 02/12  13:00:00,23.2630537665,0.729481581773,0.122224389496,3.63999561907,2.68041601173,16.0824960704,0.0947381176744,0.0747381176744,0.02
 02/12  14:00:00,22.7396838011,0.729481581773,0.246669835521,2.99218020757,2.68041601173,16.0824960704,1.10309471609,0.0,1.10309471609
 02/12  15:00:00,20.3971629664,0.364740790887,0.24839361947,1.01267637981,2.68041601173,16.0824960704,1.10304485645,0.0,1.10304485645
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,22.375356222,0.729481581773,0.757749160053,2.11677330399,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,31.4681000821,0.911851977216,1.0303209812,3.35257494752,2.68041601173,16.0824960704,1.10299002458,0.0,1.10299002458
 02/12  19:00:00,40.0434835668,0.729481581773,0.619431567152,5.11921824168,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,42.9642976358,0.911851977216,0.565403516041,7.91168996639,2.68041601173,16.0824960704,1.10295946872,0.0,1.10295946872
 02/12  21:00:00,42.3313402954,0.729481581773,0.226698612751,7.79980792467,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,44.9299144327,0.911851977216,0.158244767007,10.2844655123,2.68041601173,16.0824960704,1.18137614126,0.0782898252662,1.10308631599
 02/12  23:00:00,46.4554390002,1.00345459401,0.711118919687,11.1655133103,2.68041601173,16.0824960704,0.590070002357,0.570070002357,0.02
 02/12  24:00:00,52.1977900606,1.52829125474,1.57128910347,15.5228575261,2.68041601173,16.0824960704,1.10477266549,1.08477266549,0.02
 02/13  01:00:00,58.0045805497,1.55140061847,2.03106448713,15.4859312445,2.68041601173,21.4433280938,2.73211029535,1.62904829523,1.10306200011
 02/13  02:00:00,60.2126706419,1.5967845078,1.66460569692,18.0150962375,2.68041601173,21.4433280938,2.21486327886,2.19486327886,0.02
 02/13  03:00:00,61.8165524533,1.585647245,2.02260792953,19.2721130791,2.68041601173,21.4433280938,3.66261126131,2.5595565868,1.10305467451
 02/13  04:00:00,64.0249377406,1.5967845078,1.58329868019,21.9086703529,2.68041601173,21.4433280938,3.22313196984,3.20313196984,0.02
 02/13  05:00:00,64.9064604061,1.585647245,1.92709644735,22.4575325141,2.68041601173,21.4433280938,4.28737208316,3.184310722,1.10306136116
 02/13  06:00:00,68.3285459522,1.5967845078,1.53168849929,23.5834727337,5.36083202345,21.4433280938,3.60715356781,3.58715356781,0.02
 02/13  07:00:00,245.148751583,3.09555375397,7.33238608954,198.038878195,5.36083202345,21.4433280938,1.42239274113,0.319259778879,1.10313296225
 02/13  08:00:00,198.114346889,3.09555375397,0.0,146.246067339,16.0824960704,32.6817896323,50.2265313855,49.122905154,1.10362623153
 02/13  09:00:00,207.893000941,3.09555375397,0.0,86.138206495,48.2474882111,70.4033123869,40.6978723286,38.5093580189,2.18851430972
 02/13  10:00:00,179.890938197,3.09555375397,0.0,66.4847151791,48.2474882111,62.0547409583,28.5643949611,27.4598148282,1.10458013286
 02/13  11:00:00,164.00491682,3.09555375397,0.0,52.5252872096,48.2474882111,60.1281475517,20.399306636,18.2101397851,2.18916685094
 02/13  12:00:00,155.222466348,3.09555375397,0.0,41.8162433302,48.2474882111,62.0547409583,11.3251806523,8.05075086783,3.27442978443
 02/13  13:00:00,156.228965437,3.09555375397,0.623740503527,42.743350423,48.2474882111,61.5103924513,2.37262293982,0.182258593682,2.19036434613
 02/13  14:00:00,144.246489258,3.09555375397,1.84771984643,27.3870518889,48.2474882111,63.6602354638,3.27591857158,0.0,3.27591857158
 02/13  15:00:00,136.531055076,3.09555375397,3.28005691986,21.7713685455,48.2474882111,60.1281475517,2.18880427756,0.0,2.18880427756
 02/13  16:00:00,134.111201839,3.09555375397,3.83543604549,18.7961361822,48.2474882111,60.1281475517,2.18844247814,0.0,2.18844247814
 02/13  17:00:00,137.76938921,3.09555375397,3.47395526788,19.9259142218,48.2474882111,63.0180376616,2.18966207935,0.0,2.18966207935
 02/13  18:00:00,142.69020156,3.09555375397,2.62450516558,29.2390903266,37.5258241642,62.7947880557,1.10394131805,0.0,1.10394131805
 02/13  19:00:00,124.670017,3.09555375397,1.55838340767,42.3813006731,26.8041601173,36.0181789539,2.18750842342,0.0,2.18750842342
 02/13  20:00:00,124.065192806,3.09555375397,0.548976241021,45.3546748543,26.8041601173,33.4493877451,0.426163750897,0.406163750897,0.02
 02/13  21:00:00,119.713588447,3.09555375397,0.04686040417,57.5876824031,16.0824960704,28.0885557216,3.97348372283,2.86998390221,1.10349982062
 02/13  22:00:00,121.637971641,3.09555375397,0.0,60.8433216057,16.0824960704,26.8041601173,5.40077797443,4.29746025864,1.1033177158
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299987267,0.0,1.10299987267
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299763504,0.0,1.10299763504
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300104472,0.0,1.10300104472
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312411609,0.0,1.10312411609
 02/14  07:00:00,152.052861888,3.09555375397,11.3026542648,100.972720325,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  08:00:00,125.991952123,3.09555375397,0.0,74.1236725726,16.0824960704,32.6817896323,3.26798560361,2.16465691854,1.10332868506
 02/14  09:00:00,160.360033736,3.09555375397,0.919541620355,37.6856976692,48.2474882111,70.4033123869,2.23069114894,0.0423163324498,2.1883748165
 02/14  10:00:00,143.011158997,3.09555375397,2.33385851352,27.2710774656,48.2474882111,62.0547409583,2.18906714167,0.0,2.18906714167
 02/14  11:00:00,136.545845782,3.09555375397,3.29520642377,21.7710097477,48.2474882111,60.1281475517,2.18908284838,0.0,2.18908284838
 02/14  12:00:00,134.440418448,3.09555375397,4.07637792209,16.9578175087,48.2474882111,62.0547409583,2.1896678555,0.0,2.1896678555
 02/14  13:00:00,135.748444119,3.09555375397,6.62719237593,16.259377233,48.2474882111,61.5103924513,3.27588040686,0.0,3.27588040686
 02/14  14:00:00,132.527712736,3.09555375397,10.2301533878,7.28584182497,48.2474882111,63.6602354638,3.27562336722,0.0,3.27562336722
 02/14  15:00:00,127.102906998,3.09555375397,12.0343596347,3.5889177521,48.2474882111,60.1281475517,2.18857310035,0.0,2.18857310035
 02/14  16:00:00,126.263409735,3.09555375397,12.0548255099,2.72895461412,48.2474882111,60.1281475517,1.10430534953,0.0,1.10430534953
 02/14  17:00:00,128.830510638,3.10774229463,11.2639761223,3.18482625399,48.2474882111,63.0180376616,2.18921751525,0.0,2.18921751525
 02/14  18:00:00,128.355871192,3.18631512456,9.98835499797,7.45014875513,37.5258241642,62.7947880557,2.18838538289,0.0,2.18838538289
 02/14  19:00:00,104.793189076,3.09555375397,7.00041899969,17.0624371567,26.8041601173,36.0181789539,1.10366081718,0.0,1.10366081718
 02/14  20:00:00,105.900435719,3.09555375397,4.97099197935,22.7679020294,26.8041601173,33.4493877451,1.10345264783,0.0,1.10345264783
 02/14  21:00:00,98.1145658233,3.09555375397,3.44285149814,32.5926686851,16.0824960704,28.0885557216,1.10349379419,0.0,1.10349379419
 02/14  22:00:00,101.012671776,3.09555375397,2.75973011314,37.458291627,16.0824960704,26.8041601173,1.1031346836,0.0,1.1031346836
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299680569,0.0,1.10299680569
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300113313,0.0,1.10300113313
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300106112,0.0,1.10300106112
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,112.493331811,3.09555375397,13.434032729,59.2818117838,5.36083202345,21.4433280938,1.10316695132,0.0,1.10316695132
 02/15  08:00:00,104.21102342,3.09555375397,4.40839844914,47.9343454203,16.0824960704,32.6817896323,1.10364856503,0.0,1.10364856503
 02/15  09:00:00,148.922520573,3.09988314578,5.18933584195,21.9740608929,48.2474882111,70.4033123869,2.18878546002,0.0,2.18878546002
 02/15  10:00:00,135.427878905,3.09555375397,5.53265193354,16.4890039544,48.2474882111,62.0547409583,2.18893765998,0.0,2.18893765998
 02/15  11:00:00,129.813798652,3.09555375397,6.44013211242,11.8940369292,48.2474882111,60.1281475517,2.18895964469,0.0,2.18895964469
 02/15  12:00:00,130.968499422,3.09555375397,8.64391989561,8.918356509,48.2474882111,62.0547409583,2.18966681434,0.0,2.18966681434
 02/15  13:00:00,133.050273165,3.09628013163,11.4283688776,8.75930339888,48.2474882111,61.5103924513,3.27598258413,0.0,3.27598258413
 02/15  14:00:00,132.255387387,3.11577414749,12.9003757264,4.32307374406,48.2474882111,63.6602354638,2.19042048897,0.0,2.19042048897
 02/15  15:00:00,128.136610788,3.09555375397,13.4280771625,3.22890401468,48.2474882111,60.1281475517,2.18897526059,0.0,2.18897526059
 02/15  16:00:00,128.223853927,3.09555375397,13.8675880072,2.87663630892,48.2474882111,60.1281475517,2.1885254675,0.0,2.1885254675
 02/15  17:00:00,131.827939197,3.12412248229,14.1444122265,3.28543852132,48.2474882111,63.0180376616,2.18931837482,0.0,2.18931837482
 02/15  18:00:00,131.012203962,3.2074804136,14.0926770032,5.9809942312,37.5258241642,62.7947880557,2.1878062078,0.0,2.1878062078
 02/15  19:00:00,104.733658319,3.09555375397,12.4837258804,11.5195995198,26.8041601173,36.0181789539,1.10363871365,0.0,1.10363871365
 02/15  20:00:00,104.942921712,3.09555375397,13.0847010394,13.6966789621,26.8041601173,33.4493877451,1.10347251726,0.0,1.10347251726
 02/15  21:00:00,94.4672383368,3.09555375397,13.1936262827,19.194566414,16.0824960704,28.0885557216,1.10354817293,0.0,1.10354817293
 02/15  22:00:00,96.0836220434,3.09555375397,13.2772153328,22.0117566749,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300200386,0.0,1.10300200386
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300080825,0.0,1.10300080825
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299950968,0.0,1.10299950968
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306327578,0.0,1.10306327578
 02/16  07:00:00,90.9128362742,3.09555375397,18.4637091756,32.6716397999,5.36083202345,21.4433280938,1.10308973414,0.0,1.10308973414
 02/16  08:00:00,91.9899009385,3.09555375397,13.086906692,27.0347146959,16.0824960704,32.6817896323,1.1036091678,0.0,1.1036091678
 02/16  09:00:00,144.846265898,3.1326224627,15.1538215218,7.90058122138,48.2474882111,70.4033123869,1.10437854314,0.0,1.10437854314
 02/16  10:00:00,134.685728706,3.09555375397,16.080342469,5.19916322,48.2474882111,62.0547409583,2.18876936177,0.0,2.18876936177
 02/16  11:00:00,131.659447608,3.09555375397,16.1037199189,4.07609807785,48.2474882111,60.1281475517,2.18880336108,0.0,2.18880336108
 02/16  12:00:00,133.017784709,3.09555375397,16.5539258192,3.05763587219,48.2474882111,62.0547409583,3.27420665203,0.0,3.27420665203
 02/16  13:00:00,133.908159551,3.12463334062,17.4039612511,3.61324420284,48.2474882111,61.5103924513,2.19080117394,0.0,2.19080117394
 02/16  14:00:00,133.871862997,3.14539650113,18.2234959198,0.586806807343,48.2474882111,63.6602354638,3.27567429574,0.0,3.27567429574
 02/16  15:00:00,130.910888176,3.09555375397,18.9796813044,0.45157726109,48.2474882111,60.1281475517,2.18866264353,0.0,2.18866264353
 02/16  16:00:00,131.482321062,3.09555375397,19.7291010126,0.273590438076,48.2474882111,60.1281475517,1.10420235733,0.0,1.10420235733
 02/16  17:00:00,135.17104995,3.16088495661,20.4484770492,0.287721977703,48.2474882111,63.0180376616,3.27383925617,0.0,3.27383925617
 02/16  18:00:00,133.686107894,3.24489734991,20.2756505533,2.4345076771,37.5258241642,62.7947880557,1.10392513248,0.0,1.10392513248
 02/16  19:00:00,104.924108523,3.09555375397,17.962126562,6.23164904189,26.8041601173,36.0181789539,1.10377283718,0.0,1.10377283718
 02/16  20:00:00,102.766817206,3.09555375397,17.1592324809,7.44604301457,26.8041601173,33.4493877451,1.10347161173,0.0,1.10347161173
 02/16  21:00:00,90.2325731814,3.09555375397,16.3987043127,11.7548232286,16.0824960704,28.0885557216,1.10348036043,0.0,1.10348036043
 02/16  22:00:00,90.5249596076,3.09555375397,16.0608906961,13.6694188758,16.0824960704,26.8041601173,1.10312403564,0.0,1.10312403564
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299684747,0.0,1.10299684747
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300073969,0.0,1.10300073969
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300073212,0.0,1.10300073212
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313789763,0.0,1.10313789763
 02/17  07:00:00,87.264547793,3.09555375397,18.4878864679,28.9991740264,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,88.0423844889,3.09555375397,12.482783082,23.6913218562,16.0824960704,32.6817896323,1.10362200817,0.0,1.10362200817
 02/17  09:00:00,143.535132255,3.14894818104,13.9980750262,7.72886835571,48.2474882111,70.4033123869,2.18867519062,0.0,2.18867519062
 02/17  10:00:00,132.586273873,3.09555375397,15.3261403924,3.85391046284,48.2474882111,62.0547409583,2.18889549551,0.0,2.18889549551
 02/17  11:00:00,130.023790342,3.09555375397,16.7259106718,1.8182500592,48.2474882111,60.1281475517,2.18919439863,0.0,2.18919439863
 02/17  12:00:00,132.364031658,3.09555375397,18.3086709534,0.649137687246,48.2474882111,62.0547409583,2.18953252986,0.0,2.18953252986
 02/17  13:00:00,134.16119744,3.14626530717,20.6026110011,0.646000375116,48.2474882111,61.5103924513,3.27632411073,0.0,3.27632411073
 02/17  14:00:00,138.986929702,3.17327061191,23.8970678246,0.000427496446798,48.2474882111,63.6602354638,2.19026116874,0.0,2.19026116874
 02/17  15:00:00,137.18750482,3.12934179045,25.6740871724,0.0,48.2474882111,60.1281475517,2.18918488215,0.0,2.18918488215
 02/17  16:00:00,137.750060083,3.17160911097,26.1943751149,0.0,48.2474882111,60.1281475517,2.1885106404,0.0,2.1885106404
 02/17  17:00:00,140.630954428,3.21256302913,26.1444254322,0.0,48.2474882111,63.0180376616,2.18952679483,0.0,2.18952679483
 02/17  18:00:00,135.373385969,3.29385988078,24.3189267414,0.029547032876,37.5258241642,62.7947880557,2.18798841367,0.0,2.18798841367
 02/17  19:00:00,103.543796906,3.09555375397,21.0906722376,1.72279174923,26.8041601173,36.0181789539,1.10372340283,0.0,1.10372340283
 02/17  20:00:00,101.253393294,3.09555375397,18.8661009907,4.22575059289,26.8041601173,33.4493877451,1.10345184665,0.0,1.10345184665
 02/17  21:00:00,86.4427544015,3.09555375397,16.8899609022,7.47374785926,16.0824960704,28.0885557216,1.10351496378,0.0,1.10351496378
 02/17  22:00:00,86.3355370553,3.09555375397,16.1050729679,9.43581405174,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304554277,0.0,1.10304554277
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299669055,0.0,1.10299669055
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300051765,0.0,1.10300051765
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300054998,0.0,1.10300054998
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  07:00:00,77.8785389734,3.09555375397,19.6938373452,20.8745476629,5.36083202345,21.4433280938,1.10309354694,0.0,1.10309354694
 02/18  08:00:00,67.3142873843,3.09555375397,14.9403269512,17.3282240501,5.36083202345,26.5809105114,0.02,0.0,0.02
 02/18  09:00:00,85.1007301786,3.09555375397,16.9654758377,6.92755564287,26.8041601173,31.2995447326,1.10341901068,0.0,1.10341901068
 02/18  10:00:00,87.6820190712,3.09555375397,19.6684721693,4.55815589622,26.8041601173,33.5472370403,1.10369628701,0.0,1.10369628701
 02/18  11:00:00,87.8412980546,3.09555375397,22.5730522171,2.77615153511,26.8041601173,32.583940337,1.10364847265,0.0,1.10364847265
 02/18  12:00:00,90.3212977139,3.10163585001,23.9470529573,1.62837605049,26.8041601173,34.8316326447,2.18748765456,0.0,2.18748765456
 02/18  13:00:00,89.5479873682,3.18192219957,25.1791685837,0.827059333254,26.8041601173,33.5472370403,1.10371566631,0.0,1.10371566631
 02/18  14:00:00,85.7566473554,3.10047998188,24.393747007,0.471374323656,26.8041601173,30.9784458315,1.10361209035,0.0,1.10361209035
 02/18  15:00:00,57.8063591871,3.09555375397,23.2387027274,2.09071128561,8.04124803518,21.3317032909,1.10343263185,0.0,1.10343263185
 02/18  16:00:00,59.0352998561,3.09555375397,23.6159223979,4.22682788846,8.04124803518,20.0473076865,1.10334095639,0.0,1.10334095639
 02/18  17:00:00,60.1638214832,3.09555375397,22.9977508486,5.65242216383,8.04124803518,20.3684065876,1.10337468607,0.0,1.10337468607
 02/18  18:00:00,62.9166089391,3.09555375397,20.3903290156,11.3307805868,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309216958,0.0,1.10309216958
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309039252,0.0,1.10309039252
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301281793,0.0,1.10301281793
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295227178,0.0,1.10295227178
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295714457,0.0,1.10295714457
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306611377,0.0,1.10306611377
 02/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295415704,0.0,1.10295415704
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295706896,0.0,1.10295706896
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  13:00:00,23.3491664863,0.513712352977,4.06410195713,0.0,2.68041601173,16.0824960704,1.10304683934,0.0,1.10304683934
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316314351,0.0,1.10316314351
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295715683,0.0,1.10295715683
 02/19  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295640013,0.0,1.10295640013
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030266696,0.0,1.1030266696
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029569632,0.0,1.1029569632
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295680558,0.0,1.10295680558
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102954942,0.0,1.102954942
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296218249,0.0,1.10296218249
 02/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029940298,0.0,1.1029940298
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,25.312259673,0.832221895705,5.70868560113,0.0,2.68041601173,16.0824960704,1.10300230954,0.0,1.10300230954
