Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  13:00:00,37.7280579415,2.41121174749,16.5454940179,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,35.7794148711,2.07834487737,14.9297178175,0.0,2.68041601173,16.0824960704,1.10318927936,0.0,1.10318927936
 02/20  15:00:00,37.4755450455,2.21971405518,16.4844788141,0.0,2.68041601173,16.0824960704,1.1030995371,0.0,1.1030995371
 02/20  16:00:00,31.729700714,1.51228353604,11.4460650017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,29.0381036169,1.13487246873,9.13187897197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,29.7904613226,0.707207056179,5.37723542361,0.0,2.68041601173,16.0824960704,1.10299323527,0.0,1.10299323527
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295629753,0.0,1.10295629753
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309277393,0.0,1.10309277393
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299666113,0.0,1.10299666113
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299919,0.0,1.10299919
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299711713,0.0,1.10299711713
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,111.247053959,3.09555375397,13.0980179978,60.8388819959,5.36083202345,21.4433280938,1.10307952179,0.0,1.10307952179
 02/21  08:00:00,92.0830953192,3.09555375397,1.12769849845,39.08711727,16.0824960704,32.6817896323,3.29047226614,2.18683483949,1.10363742664
 02/21  09:00:00,138.460282172,3.10254733251,7.04138861791,9.65710552931,48.2474882111,70.4033123869,2.18852201662,0.0,2.18852201662
 02/21  10:00:00,133.578746255,3.09783067571,15.5890213149,4.58122500087,48.2474882111,62.0547409583,1.1045979245,0.0,1.1045979245
 02/21  11:00:00,137.014899876,3.20351242245,23.6463107086,1.78100088777,48.2474882111,60.1281475517,2.18914041793,0.0,2.18914041793
 02/21  12:00:00,141.50708128,3.23029411703,27.448140873,0.517977026453,48.2474882111,62.0547409583,3.27434774972,0.0,3.27434774972
 02/21  13:00:00,140.967406246,3.14211856855,27.7986767357,0.260290184989,48.2474882111,61.5103924513,2.19028058051,0.0,2.19028058051
 02/21  14:00:00,143.257681377,3.16145088967,28.1800667188,0.0,48.2474882111,63.6602354638,3.27570936547,0.0,3.27570936547
 02/21  15:00:00,139.791479665,3.11491620795,28.2924875997,0.0,48.2474882111,60.1281475517,2.18868225424,0.0,2.18868225424
 02/21  16:00:00,138.976718051,3.10024040436,27.49240179,0.0,48.2474882111,60.1281475517,2.18853453888,0.0,2.18853453888
 02/21  17:00:00,140.694935491,3.18208117053,26.2388883533,0.0,48.2474882111,63.0180376616,2.18948815501,0.0,2.18948815501
 02/21  18:00:00,131.901389313,3.26909580196,23.3667416928,0.00183283727631,37.5258241642,62.7947880557,1.10386417438,0.0,1.10386417438
 02/21  19:00:00,101.446947643,3.09555375397,19.0100546543,1.70656006974,26.8041601173,36.0181789539,1.10377569245,0.0,1.10377569245
 02/21  20:00:00,98.7396497907,3.09555375397,16.4890592706,4.0890488097,26.8041601173,33.4493877451,1.10355886367,0.0,1.10355886367
 02/21  21:00:00,83.4294673629,3.09555375397,12.8009683662,8.54945335664,16.0824960704,28.0885557216,1.10356388384,0.0,1.10356388384
 02/21  22:00:00,84.0707127237,3.09555375397,11.840537673,11.435525015,16.0824960704,26.8041601173,1.10315897167,0.0,1.10315897167
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300001585,0.0,1.10300001585
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299936813,0.0,1.10299936813
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299758158,0.0,1.10299758158
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314194533,0.0,1.10314194533
 02/22  07:00:00,73.2450553435,3.09555375397,20.4583346191,15.4765667591,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,81.7456201433,3.09555375397,16.8985593713,12.9787812213,16.0824960704,32.6817896323,1.10354385117,0.0,1.10354385117
 02/22  09:00:00,144.238156008,3.17396212314,18.731159296,3.67379389713,48.2474882111,70.4033123869,2.18861337578,0.0,2.18861337578
 02/22  10:00:00,134.441291381,3.09555375397,19.5895234931,1.44554487033,48.2474882111,62.0547409583,2.18878250956,0.0,2.18878250956
 02/22  11:00:00,131.889283402,3.09555375397,19.8456920929,0.56396169808,48.2474882111,60.1281475517,2.18877949344,0.0,2.18877949344
 02/22  12:00:00,133.141181775,3.10430827933,19.6447189175,0.0814853145385,48.2474882111,62.0547409583,2.18966001528,0.0,2.18966001528
 02/22  13:00:00,133.986870404,3.22518417181,20.9001978583,0.0951676178474,48.2474882111,61.5103924513,3.2759191619,0.0,3.2759191619
 02/22  14:00:00,135.78724712,3.23604109513,20.6350422555,0.0,48.2474882111,63.6602354638,3.27535741053,0.0,3.27535741053
 02/22  15:00:00,131.134501563,3.15184881711,19.5985768888,0.0,48.2474882111,60.1281475517,1.10437585486,0.0,1.10437585486
 02/22  16:00:00,129.534876304,3.13489917917,18.0159012675,0.0,48.2474882111,60.1281475517,2.18857488586,0.0,2.18857488586
 02/22  17:00:00,130.287141864,3.22456917394,15.7886067228,0.0,48.2474882111,63.0180376616,2.18957528989,0.0,2.18957528989
 02/22  18:00:00,122.566303323,3.31164707491,13.7153978769,0.27553939041,37.5258241642,62.7947880557,2.18802347788,0.0,2.18802347788
 02/22  19:00:00,94.7350860408,3.09555375397,9.82382330074,4.18092982085,26.8041601173,36.0181789539,1.10373663299,0.0,1.10373663299
 02/22  20:00:00,92.2794255057,3.09555375397,6.10140189372,8.01648190152,26.8041601173,33.4493877451,1.10346092245,0.0,1.10346092245
 02/22  21:00:00,80.9553416509,3.09555375397,4.4269977773,14.4492982335,16.0824960704,28.0885557216,1.1035227006,0.0,1.1035227006
 02/22  22:00:00,82.9962554574,3.09555375397,4.37737426705,17.8242311546,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304842393,0.0,1.10304842393
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299725114,0.0,1.10299725114
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299869419,0.0,1.10299869419
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299955553,0.0,1.10299955553
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,111.100713826,3.09555375397,13.2797104265,60.5108494337,5.36083202345,21.4433280938,1.10309249154,0.0,1.10309249154
 02/23  08:00:00,89.2275752841,3.09555375397,0.233477324723,37.1258184087,16.0824960704,32.6817896323,8.78821710982,7.68466145708,1.10355565273
 02/23  09:00:00,137.060361669,3.15126759059,4.95156133327,10.2982920526,48.2474882111,70.4033123869,1.10419573402,0.0,1.10419573402
 02/23  10:00:00,128.369842911,3.09577463368,9.09785232832,5.86554668528,48.2474882111,62.0547409583,2.18891160584,0.0,2.18891160584
 02/23  11:00:00,128.330654735,3.20068925942,13.0310818064,3.71480781203,48.2474882111,60.1281475517,2.18892309021,0.0,2.18892309021
 02/23  12:00:00,132.903387988,3.39246491679,17.0857552668,2.11449854125,48.2474882111,62.0547409583,3.27434149462,0.0,3.27434149462
 02/23  13:00:00,134.778227035,3.56636288781,19.4081739024,2.03736948814,48.2474882111,61.5103924513,2.19085951652,0.0,2.19085951652
 02/23  14:00:00,136.091637407,3.68614989773,20.3736596427,0.11566409738,48.2474882111,63.6602354638,3.2757199651,0.0,3.2757199651
 02/23  15:00:00,132.480846164,3.56649013887,20.5302801682,0.0,48.2474882111,60.1281475517,2.18867644149,0.0,2.18867644149
 02/23  16:00:00,131.908842178,3.46237491132,20.0623914094,0.0,48.2474882111,60.1281475517,1.10420330493,0.0,1.10420330493
 02/23  17:00:00,134.364820493,3.43087416536,19.659980361,0.0,48.2474882111,63.0180376616,3.27380531141,0.0,3.27380531141
 02/23  18:00:00,125.235697967,3.33927471378,16.5064165127,0.126287759914,37.5258241642,62.7947880557,1.1039094368,0.0,1.1039094368
 02/23  19:00:00,92.9053915496,3.09555375397,9.8537742074,2.32128442294,26.8041601173,36.0181789539,1.10375311405,0.0,1.10375311405
 02/23  20:00:00,90.8837149176,3.09555375397,5.70282445642,7.01934875072,26.8041601173,33.4493877451,1.10345419383,0.0,1.10345419383
 02/23  21:00:00,80.1195052838,3.09555375397,2.91048301632,15.1299766274,16.0824960704,28.0885557216,1.10357022398,0.0,1.10357022398
 02/23  22:00:00,82.4269905766,3.09555375397,1.01585091076,20.6164896301,16.0824960704,26.8041601173,1.27822868588,0.175090212418,1.10313847347
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299942275,0.0,1.10299942275
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299771823,0.0,1.10299771823
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299494586,0.0,1.10299494586
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312155844,0.0,1.10312155844
 02/24  07:00:00,119.307768965,3.09555375397,12.7874487797,69.2101662198,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,92.8509693754,3.09555375397,0.035171744164,40.9475180805,16.0824960704,32.6817896323,14.561240604,13.4576597467,1.10358085736
 02/24  09:00:00,138.263111016,3.14713432369,4.99930562897,11.4574303714,48.2474882111,70.4033123869,2.20805806227,0.0193678898526,2.18869017241
 02/24  10:00:00,131.412935873,3.10722172097,12.093897101,5.90114778726,48.2474882111,62.0547409583,2.18905205336,0.0,2.18905205336
 02/24  11:00:00,133.281359964,3.30063682638,18.3021214144,3.29452586656,48.2474882111,60.1281475517,2.18902548246,0.0,2.18902548246
 02/24  12:00:00,138.007350795,3.57860102323,22.5458828439,1.57219766463,48.2474882111,62.0547409583,2.18969893629,0.0,2.18969893629
 02/24  13:00:00,139.907126725,3.76889822638,24.952367783,1.41953995909,48.2474882111,61.5103924513,3.27597051391,0.0,3.27597051391
 02/24  14:00:00,143.521308853,3.93121191345,27.6424626892,0.0314704809683,48.2474882111,63.6602354638,2.19037943027,0.0,2.19037943027
 02/24  15:00:00,140.697409812,3.77210671801,28.5412272371,0.0,48.2474882111,60.1281475517,2.1889214835,0.0,2.1889214835
 02/24  16:00:00,140.304066253,3.66597731978,28.2540130759,0.0,48.2474882111,60.1281475517,2.18845116328,0.0,2.18845116328
 02/24  17:00:00,140.98860586,3.59922945133,26.1154104423,0.0,48.2474882111,63.0180376616,2.18920797693,0.0,2.18920797693
 02/24  18:00:00,127.607183592,3.36221315458,18.9812514563,0.0,37.5258241642,62.7947880557,1.10391094045,0.0,1.10391094045
 02/24  19:00:00,92.8873702535,3.09555375397,11.1402013995,1.01683593477,26.8041601173,36.0181789539,2.18765844262,0.0,2.18765844262
 02/24  20:00:00,90.1522774477,3.09555375397,7.39413681934,4.59659891795,26.8041601173,33.4493877451,1.10342099573,0.0,1.10342099573
 02/24  21:00:00,78.6313289346,3.09555375397,5.24025842876,11.3120248657,16.0824960704,28.0885557216,1.10348738494,0.0,1.10348738494
 02/24  22:00:00,80.0992158862,3.09555375397,3.33241319458,15.9721526559,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299984528,0.0,1.10299984528
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299753296,0.0,1.10299753296
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299472297,0.0,1.10299472297
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310714721,0.0,1.10310714721
 02/25  07:00:00,113.154343173,3.09555375397,13.1239967141,62.7201924933,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,81.1036009111,3.09555375397,0.0803054556675,45.9775590726,5.36083202345,26.5809105114,10.8232450357,9.72007003935,1.10317499635
 02/25  09:00:00,89.6670645641,3.09555375397,3.9273453553,24.5320205108,26.8041601173,31.2995447326,1.10343324011,0.0,1.10343324011
 02/25  10:00:00,90.0049846706,3.09555375397,10.8677901103,15.6818035546,26.8041601173,33.5472370403,1.10367994167,0.0,1.10367994167
 02/25  11:00:00,87.699293096,3.09555375397,16.4447336057,8.76246518797,26.8041601173,32.583940337,1.10357094731,0.0,1.10357094731
 02/25  12:00:00,91.8980011626,3.13617175428,21.6680961963,5.44950035595,26.8041601173,34.8316326447,1.1038195427,0.0,1.1038195427
 02/25  13:00:00,91.7125016434,3.26588483174,25.6814230363,2.40535652364,26.8041601173,33.5472370403,2.18743055607,0.0,2.18743055607
 02/25  14:00:00,89.6942368037,3.35744273329,28.2055000987,0.340247928782,26.8041601173,30.9784458315,1.10355035989,0.0,1.10355035989
 02/25  15:00:00,61.3589763511,3.11915439976,27.4960780944,1.36235243682,8.04124803518,21.3317032909,1.10344731267,0.0,1.10344731267
 02/25  16:00:00,62.1205233243,3.10045387887,27.5183984631,3.40467516662,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/25  17:00:00,60.6304470177,3.09555375397,24.6840359498,4.43276259702,8.04124803518,20.3684065876,1.10335951652,0.0,1.10335951652
 02/25  18:00:00,56.9721320634,3.09555375397,19.5586311329,8.68533492713,2.68041601173,18.0090894769,1.1030915961,0.0,1.1030915961
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308694724,0.0,1.10308694724
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313121309,0.0,1.10313121309
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299886104,0.0,1.10299886104
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295479463,0.0,1.10295479463
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295215406,0.0,1.10295215406
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308795142,0.0,1.10308795142
 02/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029929926,0.0,1.1029929926
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298882833,0.0,1.10298882833
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,27.1963110291,1.06997486147,7.35498399141,0.0,2.68041601173,16.0824960704,1.10309159251,0.0,1.10309159251
 02/26  14:00:00,33.3374538351,1.800714365,12.7653872939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,28.4954599383,1.16154206065,8.56256570143,0.0,2.68041601173,16.0824960704,1.10289229317,0.0,1.10289229317
 02/26  16:00:00,26.8038338686,0.889577451622,7.14290424077,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295525576,0.0,1.10295525576
 02/26  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295308085,0.0,1.10295308085
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307581301,0.0,1.10307581301
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295584343,0.0,1.10295584343
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299794184,0.0,1.10299794184
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299827034,0.0,1.10299827034
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,102.72958473,3.09555375397,13.8387194469,54.048044651,5.36083202345,21.4433280938,1.10312829251,0.0,1.10312829251
 02/27  08:00:00,87.4864962022,3.09555375397,3.03812728377,32.5800893677,16.0824960704,32.6817896323,1.20050652827,0.09693200232,1.10357452595
 02/27  09:00:00,140.892814685,3.10260962144,11.6877343185,7.44323005274,48.2474882111,70.4033123869,2.18880909837,0.0,2.18880909837
 02/27  10:00:00,135.023391209,3.10388254644,17.9099693181,3.69887008082,48.2474882111,62.0547409583,2.18867614198,0.0,2.18867614198
 02/27  11:00:00,136.760662717,3.32077680496,23.5626872761,1.49312277934,48.2474882111,60.1281475517,1.10461621417,0.0,1.10461621417
 02/27  12:00:00,142.976417352,3.62066078728,28.7343702811,0.310717020533,48.2474882111,62.0547409583,3.27443477616,0.0,3.27443477616
 02/27  13:00:00,146.033993514,3.79884441821,32.3559039262,0.112924413239,48.2474882111,61.5103924513,2.19030406354,0.0,2.19030406354
 02/27  14:00:00,151.281699672,3.96054788851,35.4049880149,0.0,48.2474882111,63.6602354638,3.27574264948,0.0,3.27574264948
 02/27  15:00:00,147.589929634,3.79896664302,35.4068871344,0.0,48.2474882111,60.1281475517,2.18866343186,0.0,2.18866343186
 02/27  16:00:00,146.872227164,3.73942702944,34.7487242774,0.0,48.2474882111,60.1281475517,2.18849615834,0.0,2.18849615834
 02/27  17:00:00,146.824823867,3.64296868064,31.9078892195,0.0,48.2474882111,63.0180376616,2.18941923213,0.0,2.18941923213
 02/27  18:00:00,133.673565605,3.37029053998,25.0395560848,0.0,37.5258241642,62.7947880557,1.10399907372,0.0,1.10399907372
 02/27  19:00:00,99.6714952514,3.09555375397,18.8345869802,0.106575351954,26.8041601173,36.0181789539,1.1038025121,0.0,1.1038025121
 02/27  20:00:00,94.7825986092,3.09555375397,15.6242412581,0.996815640622,26.8041601173,33.4493877451,1.10352351826,0.0,1.10352351826
 02/27  21:00:00,79.4276829973,3.09555375397,12.585944535,4.7626928222,16.0824960704,28.0885557216,1.10352803016,0.0,1.10352803016
 02/27  22:00:00,79.7217484588,3.09555375397,11.2190838906,7.70801453248,16.0824960704,26.8041601173,1.10314237678,0.0,1.10314237678
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299732914,0.0,1.10299732914
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299810018,0.0,1.10299810018
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299686868,0.0,1.10299686868
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311933466,0.0,1.10311933466
 02/28  07:00:00,79.2323904299,3.09555375397,15.8771928145,28.5123769834,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,81.1014654447,3.09555375397,8.78975050115,20.4434353929,16.0824960704,32.6817896323,1.10364004096,0.0,1.10364004096
 02/28  09:00:00,140.360924069,3.17078757721,14.900344445,3.63055135449,48.2474882111,70.4033123869,2.18854850569,0.0,2.18854850569
 02/28  10:00:00,135.071719158,3.09555375397,20.501539133,1.16395700798,48.2474882111,62.0547409583,2.18886138567,0.0,2.18886138567
 02/28  11:00:00,135.650462944,3.14019152157,24.0423318992,0.0838636665588,48.2474882111,60.1281475517,2.18911887272,0.0,2.18911887272
 02/28  12:00:00,139.971267471,3.29508819823,26.3655100097,0.0,48.2474882111,62.0547409583,2.18977154406,0.0,2.18977154406
 02/28  13:00:00,141.914852448,3.47991976508,28.6686119262,0.0,48.2474882111,61.5103924513,3.27604614495,0.0,3.27604614495
 02/28  14:00:00,145.139972568,3.47038399607,29.7534248025,0.0,48.2474882111,63.6602354638,2.19041033793,0.0,2.19041033793
 02/28  15:00:00,141.795991282,3.35445685704,30.0574585677,0.0,48.2474882111,60.1281475517,2.1889398885,0.0,2.1889398885
 02/28  16:00:00,141.073874888,3.326307059,29.3634919718,0.0,48.2474882111,60.1281475517,2.18845831367,0.0,2.18845831367
 02/28  17:00:00,142.583743488,3.33224811426,27.9775294072,0.0,48.2474882111,63.0180376616,2.18919607069,0.0,2.18919607069
 02/28  18:00:00,134.255249617,3.34166933823,25.6498612977,0.0,37.5258241642,62.7947880557,1.1039029201,0.0,1.1039029201
 02/28  19:00:00,103.210235438,3.09555375397,22.4281688975,0.0517336208735,26.8041601173,36.0181789539,2.18763095152,0.0,2.18763095152
 02/28  20:00:00,100.143436911,3.09555375397,21.3376135904,0.64428161053,26.8041601173,33.4493877451,1.10340846726,0.0,1.10340846726
 02/28  21:00:00,84.9101510962,3.09555375397,20.6132165249,2.21788893124,16.0824960704,28.0885557216,1.10347105703,0.0,1.10347105703
 02/28  22:00:00,84.209844583,3.09555375397,19.8892263036,3.52596824379,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299719802,0.0,1.10299719802
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299653044,0.0,1.10299653044
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299777675,0.0,1.10299777675
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313322702,0.0,1.10313322702
 03/01  07:00:00,66.6442242875,3.12449457805,19.4496395199,12.3228233116,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  08:00:00,79.2099584359,3.09555375397,14.3584832139,12.9831956713,16.0824960704,32.6817896323,1.10351719739,0.0,1.10351719739
 03/01  09:00:00,142.666096057,3.20176459419,16.6833632136,4.12172755753,48.2474882111,70.4033123869,2.18819165553,0.0,2.18819165553
 03/01  10:00:00,134.488900115,3.09555375397,18.2020415906,2.88063550729,48.2474882111,62.0547409583,2.18899430415,0.0,2.18899430415
 03/01  11:00:00,133.580222723,3.09555375397,20.3768565673,1.72373654473,48.2474882111,60.1281475517,2.18896459898,0.0,2.18896459898
 03/01  12:00:00,136.131425208,3.10946639124,21.3710873618,1.34020219186,48.2474882111,62.0547409583,2.18981887134,0.0,2.18981887134
 03/01  13:00:00,137.311954669,3.17101034731,21.9039129003,2.47071066437,48.2474882111,61.5103924513,3.27568038373,0.0,3.27568038373
 03/01  14:00:00,138.840717761,3.18894183824,22.6165286865,1.11908346726,48.2474882111,63.6602354638,3.27545290569,0.0,3.27545290569
 03/01  15:00:00,133.758501006,3.10959347098,21.8745083604,0.390323317293,48.2474882111,60.1281475517,1.10417608611,0.0,1.10417608611
 03/01  16:00:00,132.77034187,3.11793831458,20.9278745817,0.340453116937,48.2474882111,60.1281475517,2.18837709604,0.0,2.18837709604
 03/01  17:00:00,135.749489083,3.20433043198,20.1858293376,1.08536334647,48.2474882111,63.0180376616,2.18957632368,0.0,2.18957632368
 03/01  18:00:00,131.171788003,3.28723426943,19.3831932709,3.23764148214,37.5258241642,62.7947880557,2.18811693641,0.0,2.18811693641
 03/01  19:00:00,104.019580305,3.09555375397,17.3209026736,5.96834471175,26.8041601173,36.0181789539,1.10372386492,0.0,1.10372386492
 03/01  20:00:00,101.582516103,3.09555375397,16.3834332019,7.0375411905,26.8041601173,33.4493877451,1.10344734496,0.0,1.10344734496
 03/01  21:00:00,88.6642936639,3.09555375397,15.0351920341,11.5500559898,16.0824960704,28.0885557216,1.10350342017,0.0,1.10350342017
 03/01  22:00:00,88.9020409917,3.09555375397,13.9159712769,14.1914196791,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303893266,0.0,1.10303893266
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299717354,0.0,1.10299717354
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299704346,0.0,1.10299704346
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029946899,0.0,1.1029946899
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,74.3035633742,3.10122039307,20.8119276561,18.643148447,5.36083202345,21.4433280938,1.10308024439,0.0,1.10308024439
 03/02  08:00:00,85.0346029708,3.09555375397,17.2242153755,15.9421080446,16.0824960704,32.6817896323,1.10363509982,0.0,1.10363509982
 03/02  09:00:00,144.399083012,3.18301350762,19.8060817969,2.75074701568,48.2474882111,70.4033123869,1.10438952158,0.0,1.10438952158
 03/02  10:00:00,136.644836629,3.09555375397,22.2968243303,0.941789281003,48.2474882111,62.0547409583,2.18875346298,0.0,2.18875346298
 03/02  11:00:00,137.226246643,3.12337388367,25.6145955406,0.104201362295,48.2474882111,60.1281475517,2.18874015187,0.0,2.18874015187
 03/02  12:00:00,141.646840353,3.23174221516,28.1044288747,0.0,48.2474882111,62.0547409583,2.18936441083,0.0,2.18936441083
 03/02  13:00:00,143.975836415,3.53939435564,30.6701213028,0.0,48.2474882111,61.5103924513,3.27578789229,0.0,3.27578789229
 03/02  14:00:00,148.072393303,3.70525351405,32.4509760204,0.0,48.2474882111,63.6602354638,3.2757960927,0.0,3.2757960927
 03/02  15:00:00,144.195442235,3.55665226913,32.2547141087,0.0,48.2474882111,60.1281475517,2.18853578945,0.0,2.18853578945
 03/02  16:00:00,142.245666777,3.42091315206,30.4406777683,0.0,48.2474882111,60.1281475517,1.10426759571,0.0,1.10426759571
 03/02  17:00:00,143.047692326,3.35549809434,28.4182282645,0.0,48.2474882111,63.0180376616,2.18909090948,0.0,2.18909090948
 03/02  18:00:00,131.857414833,3.34667258665,23.2470232655,0.0,37.5258241642,62.7947880557,2.1882286714,0.0,2.1882286714
 03/02  19:00:00,98.9615268137,3.09555375397,17.5893620975,0.641831796966,26.8041601173,36.0181789539,1.10371537606,0.0,1.10371537606
 03/02  20:00:00,96.6330636144,3.09555375397,16.5697519732,1.90176993068,26.8041601173,33.4493877451,1.10346541391,0.0,1.10346541391
 03/02  21:00:00,83.7841134299,3.09555375397,16.012316683,5.69275110682,16.0824960704,28.0885557216,1.10351315629,0.0,1.10351315629
 03/02  22:00:00,84.4209520281,3.09555375397,15.1432938878,8.48300810465,16.0824960704,26.8041601173,1.10311902671,0.0,1.10311902671
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102994975,0.0,1.102994975
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299666851,0.0,1.10299666851
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299679618,0.0,1.10299679618
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  07:00:00,72.1000747441,3.11506127926,20.0572903231,17.1804562638,5.36083202345,21.4433280938,1.10308105035,0.0,1.10308105035
 03/03  08:00:00,79.7018376939,3.09555375397,9.76085526524,18.0727028779,16.0824960704,32.6817896323,1.10363226694,0.0,1.10363226694
 03/03  09:00:00,136.973983022,3.18872414463,7.50131610836,7.6247020768,48.2474882111,70.4033123869,2.18846935652,0.0,2.18846935652
 03/03  10:00:00,125.374011403,3.09555375397,6.06995501615,5.89783336972,48.2474882111,62.0547409583,1.1045281553,0.0,1.1045281553
 03/03  11:00:00,122.067056833,3.09555375397,5.57629498792,5.01113223454,48.2474882111,60.1281475517,2.18901990894,0.0,2.18901990894
 03/03  12:00:00,123.302670875,3.10078446359,4.93513748552,4.9560796624,48.2474882111,62.0547409583,3.27441516275,0.0,3.27441516275
 03/03  13:00:00,124.372744447,3.15719431398,4.61268907754,6.83654029878,48.2474882111,61.5103924513,2.19085367326,0.0,2.19085367326
 03/03  14:00:00,124.650143804,3.17351941201,4.32413590706,5.23632471551,48.2474882111,63.6602354638,3.27564841685,0.0,3.27564841685
 03/03  15:00:00,120.14235641,3.09555375397,2.93088037136,5.73184642807,48.2474882111,60.1281475517,2.18860911697,0.0,2.18860911697
 03/03  16:00:00,120.153971743,3.09634542852,1.91823757906,6.75531287854,48.2474882111,60.1281475517,1.10416023544,0.0,1.10416023544
 03/03  17:00:00,124.620593878,3.1760716998,1.74432545538,8.42623075628,48.2474882111,63.0180376616,3.27392539415,0.0,3.27392539415
 03/03  18:00:00,123.392415055,3.25574291801,1.64486972517,13.2280834313,37.5258241642,62.7947880557,1.10384021131,0.0,1.10384021131
 03/03  19:00:00,102.065204725,3.09555375397,0.260661418079,21.0742103877,26.8041601173,36.0181789539,1.88587400671,0.782188752493,1.10368525421
 03/03  20:00:00,102.041107305,3.09555375397,0.118605011259,23.760960583,26.8041601173,33.4493877451,2.30966762177,1.2062032846,1.10346433717
 03/03  21:00:00,91.4631242935,3.09555375397,0.0172219659773,29.3668566875,16.0824960704,28.0885557216,3.52690536073,2.42340686706,1.10349849367
 03/03  22:00:00,91.8257653941,3.09555375397,0.0918146307519,30.9393007276,16.0824960704,26.8041601173,3.10265617357,1.99952442971,1.10313174386
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299370914,0.0,1.10299370914
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299669125,0.0,1.10299669125
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029957967,0.0,1.1029957967
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,119.391236552,3.09555375397,12.8859111296,71.6625047899,5.36083202345,21.4433280938,1.10313327661,0.0,1.10313327661
 03/04  08:00:00,86.8252134598,3.09555375397,0.0,51.7794770769,5.36083202345,26.5809105114,15.242055127,14.1388222661,1.10323286092
 03/04  09:00:00,96.6719154656,3.09555375397,0.011842818829,35.4523739488,26.8041601173,31.2995447326,7.29058927876,6.18720443425,1.1033848445
 03/04  10:00:00,86.552115507,3.09555375397,0.39086520802,22.7058592933,26.8041601173,33.5472370403,2.04941829268,0.945706863979,1.1037114287
 03/04  11:00:00,84.1129927411,3.09555375397,2.64758242402,18.9733160147,26.8041601173,32.583940337,1.1035575185,0.0,1.1035575185
 03/04  12:00:00,87.7997805182,3.09555375397,5.10223395846,17.9577599497,26.8041601173,34.8316326447,1.10370621346,0.0,1.10370621346
 03/04  13:00:00,86.2424353592,3.09571502237,7.33496755794,15.4519155272,26.8041601173,33.5472370403,1.10357614315,0.0,1.10357614315
 03/04  14:00:00,80.601534114,3.09901251378,9.12452697669,10.5869485806,26.8041601173,30.9784458315,1.1035988376,0.0,1.1035988376
 03/04  15:00:00,55.4852366297,3.09555375397,9.84606024205,13.1622312135,8.04124803518,21.3317032909,1.1034336565,0.0,1.1034336565
 03/04  16:00:00,55.3718116691,3.09555375397,10.5651889954,13.614073104,8.04124803518,20.0473076865,1.10334142045,0.0,1.10334142045
 03/04  17:00:00,56.2832133408,3.09555375397,10.918751755,13.8508131149,8.04124803518,20.3684065876,1.10336377111,0.0,1.10336377111
 03/04  18:00:00,59.8788944774,3.09555375397,9.58862179831,21.5621066756,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307545098,0.0,1.10307545098
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308952322,0.0,1.10308952322
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308166008,0.0,1.10308166008
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295708675,0.0,1.10295708675
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029529602,0.0,1.1029529602
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307803915,0.0,1.10307803915
 03/05  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294938049,0.0,1.10294938049
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298782091,0.0,1.10298782091
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303932257,0.0,1.10303932257
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317265386,0.0,1.10317265386
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295092727,0.0,1.10295092727
 03/05  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294792644,0.0,1.10294792644
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029540407,0.0,1.1029540407
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295409185,0.0,1.10295409185
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299499139,0.0,1.10299499139
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299463721,0.0,1.10299463721
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312881354,0.0,1.10312881354
 03/06  07:00:00,90.5158755667,3.09555375397,18.5481065963,37.1249483384,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,99.189552374,3.09555375397,17.3187636075,30.0025092158,16.0824960704,32.6817896323,1.10350433017,0.0,1.10350433017
 03/06  09:00:00,147.721776128,3.09671193321,19.9905855288,5.97523797353,48.2474882111,70.4033123869,2.18856477022,0.0,2.18856477022
 03/06  10:00:00,138.10640614,3.09555375397,22.2761264334,2.42405668956,48.2474882111,62.0547409583,2.18884425135,0.0,2.18884425135
 03/06  11:00:00,136.933072756,3.09555375397,23.8901879865,1.56325515844,48.2474882111,60.1281475517,2.18906827663,0.0,2.18906827663
 03/06  12:00:00,140.515937502,3.11953332115,26.6507859275,0.434948989411,48.2474882111,62.0547409583,2.18968640404,0.0,2.18968640404
 03/06  13:00:00,142.152175087,3.19026319257,29.0015894256,0.19400171207,48.2474882111,61.5103924513,3.27584650535,0.0,3.27584650535
 03/06  14:00:00,146.236706381,3.39657381473,30.923968797,0.0,48.2474882111,63.6602354638,2.19024064181,0.0,2.19024064181
 03/06  15:00:00,143.232668279,3.31782343537,31.5307689868,0.0,48.2474882111,60.1281475517,2.18900134053,0.0,2.18900134053
 03/06  16:00:00,143.145569809,3.24025306776,31.521240884,0.0,48.2474882111,60.1281475517,2.18848890956,0.0,2.18848890956
 03/06  17:00:00,145.506437989,3.20728751406,31.0251845081,0.0,48.2474882111,63.0180376616,2.18923720223,0.0,2.18923720223
 03/06  18:00:00,135.772606031,3.26445337039,29.7117670129,0.0,37.5258241642,62.7947880557,1.10390938419,0.0,1.10390938419
 03/06  19:00:00,107.540768867,3.09555375397,26.6443912583,0.166044689771,26.8041601173,36.0181789539,1.10380853887,0.0,1.10380853887
 03/06  20:00:00,104.669941266,3.09555375397,24.8662265047,1.64217305036,26.8041601173,33.4493877451,1.10358278854,0.0,1.10358278854
 03/06  21:00:00,90.6180890464,3.09555375397,23.5432649926,4.99577841374,16.0824960704,28.0885557216,1.10344351232,0.0,1.10344351232
 03/06  22:00:00,89.7509157775,3.09555375397,22.5276547958,6.42861094595,16.0824960704,26.8041601173,1.1031619965,0.0,1.1031619965
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299228728,0.0,1.10299228728
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299559233,0.0,1.10299559233
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029939919,0.0,1.1029939919
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313313876,0.0,1.10313313876
 03/07  07:00:00,72.9137692299,3.09555375397,18.5503655353,19.5205830626,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,75.3133648731,3.09555375397,9.20239650412,14.2426888182,16.0824960704,32.6817896323,1.10351667136,0.0,1.10351667136
 03/07  09:00:00,136.330896699,3.18055996777,11.7507644982,2.74033154093,48.2474882111,70.4033123869,2.18859016241,0.0,2.18859016241
 03/07  10:00:00,128.257706901,3.09555375397,13.5245238867,1.32695999721,48.2474882111,62.0547409583,2.18885990244,0.0,2.18885990244
 03/07  11:00:00,127.989054459,3.17984011272,16.0155372641,0.409601225101,48.2474882111,60.1281475517,2.18907966952,0.0,2.18907966952
 03/07  12:00:00,131.803413149,3.3880248364,18.1047190486,0.0,48.2474882111,62.0547409583,2.18969112123,0.0,2.18969112123
 03/07  13:00:00,133.342377608,3.52903521052,20.0470216414,0.0,48.2474882111,61.5103924513,3.27584149935,0.0,3.27584149935
 03/07  14:00:00,136.527474534,3.46396058347,21.1473501815,0.0,48.2474882111,63.6602354638,2.19023071576,0.0,2.19023071576
 03/07  15:00:00,131.263051907,3.19428344851,19.6846926014,0.0,48.2474882111,60.1281475517,2.18898844495,0.0,2.18898844495
 03/07  16:00:00,130.069611201,3.14321645867,18.5423188859,0.0,48.2474882111,60.1281475517,2.1884719764,0.0,2.1884719764
 03/07  17:00:00,132.059815655,3.22899945581,17.556850232,0.0,48.2474882111,63.0180376616,2.1895834092,0.0,2.1895834092
 03/07  18:00:00,122.227247862,3.31350507399,15.8252736808,0.292083459423,37.5258241642,62.7947880557,1.10389787749,0.0,1.10389787749
 03/07  19:00:00,96.6072213028,3.09555375397,13.3182800154,2.55860836821,26.8041601173,36.0181789539,1.10376599128,0.0,1.10376599128
 03/07  20:00:00,94.4101552872,3.09555375397,11.928900099,4.31971347773,26.8041601173,33.4493877451,1.10357107586,0.0,1.10357107586
 03/07  21:00:00,80.1573989825,3.09555375397,10.1834953481,7.8948579943,16.0824960704,28.0885557216,1.10343163595,0.0,1.10343163595
 03/07  22:00:00,79.8276818732,3.09555375397,8.54587207781,10.4871597597,16.0824960704,26.8041601173,1.10315562464,0.0,1.10315562464
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029954175,0.0,1.1029954175
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299438719,0.0,1.10299438719
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299377601,0.0,1.10299377601
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312704308,0.0,1.10312704308
 03/08  07:00:00,77.523751523,3.09742874683,15.1705343457,29.9758548858,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,82.1684550849,3.09555375397,4.200918797,26.0992567372,16.0824960704,32.6817896323,1.1034995625,0.0,1.1034995625
 03/08  09:00:00,138.436129417,3.1707091887,5.39900325593,11.2071762802,48.2474882111,70.4033123869,2.18853864419,0.0,2.18853864419
 03/08  10:00:00,125.86903633,3.09555375397,5.39432666019,7.06848665283,48.2474882111,62.0547409583,2.18880467793,0.0,2.18880467793
 03/08  11:00:00,121.127083868,3.09555375397,6.44034106973,3.20711318767,48.2474882111,60.1281475517,2.18901946375,0.0,2.18901946375
 03/08  12:00:00,124.971306529,3.1189513488,9.68141706589,1.86026885132,48.2474882111,62.0547409583,2.18962509065,0.0,2.18962509065
 03/08  13:00:00,128.489383252,3.31197616188,13.1990028308,2.21208350246,48.2474882111,61.5103924513,3.27572585173,0.0,3.27572585173
 03/08  14:00:00,131.259685148,3.50003790692,15.8030063287,0.0404771438083,48.2474882111,63.6602354638,2.19050340933,0.0,2.19050340933
 03/08  15:00:00,128.203396953,3.39445036616,16.4248707298,0.0,48.2474882111,60.1281475517,2.18890509074,0.0,2.18890509074
 03/08  16:00:00,127.982494054,3.32002512387,16.278393073,0.0,48.2474882111,60.1281475517,2.18838468725,0.0,2.18838468725
 03/08  17:00:00,130.555959004,3.32147044736,15.9563238931,0.00419869701904,48.2474882111,63.0180376616,2.18948373941,0.0,2.18948373941
 03/08  18:00:00,120.983277113,3.33544399277,14.3546246916,0.496822781707,37.5258241642,62.7947880557,1.1038545967,0.0,1.1038545967
 03/08  19:00:00,93.9904154994,3.09555375397,10.5930787522,2.6670038279,26.8041601173,36.0181789539,1.10372437805,0.0,1.10372437805
 03/08  20:00:00,92.2325678723,3.09555375397,8.42809394867,5.64293221322,26.8041601173,33.4493877451,1.10353138524,0.0,1.10353138524
 03/08  21:00:00,80.4008900683,3.09555375397,6.2886577171,12.0331867111,16.0824960704,28.0885557216,1.10352620609,0.0,1.10352620609
 03/08  22:00:00,81.7112436999,3.09555375397,4.4453747156,16.4712189486,16.0824960704,26.8041601173,1.10313299162,0.0,1.10313299162
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299409084,0.0,1.10299409084
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299461663,0.0,1.10299461663
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299197966,0.0,1.10299197966
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310606154,0.0,1.10310606154
 03/09  07:00:00,103.884051186,3.09555375397,13.222232466,58.2863314214,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,88.3884596189,3.09555375397,0.0144231127674,36.5057569554,16.0824960704,32.6817896323,12.596918398,11.493314423,1.10360397507
 03/09  09:00:00,135.590190441,3.15649339434,3.10876391728,10.6656924371,48.2474882111,70.4033123869,2.38275723598,0.194212330645,2.18854490533
 03/09  10:00:00,126.255490345,3.09555375397,6.97275003159,5.87651729629,48.2474882111,62.0547409583,2.18894932414,0.0,2.18894932414
 03/09  11:00:00,125.777854663,3.13698249633,10.5738958756,3.68290043452,48.2474882111,60.1281475517,2.18888651009,0.0,2.18888651009
 03/09  12:00:00,128.816916089,3.29305588153,13.0173101902,2.19588075415,48.2474882111,62.0547409583,2.18980843015,0.0,2.18980843015
 03/09  13:00:00,130.289681634,3.43449078541,14.9436506542,2.14521943752,48.2474882111,61.5103924513,3.27549782968,0.0,3.27549782968
 03/09  14:00:00,133.04990422,3.56566833654,17.4726863143,0.0953858001516,48.2474882111,63.6602354638,2.19034167014,0.0,2.19034167014
 03/09  15:00:00,129.779947753,3.40741926895,17.988452627,0.0,48.2474882111,60.1281475517,2.18866206079,0.0,2.18866206079
 03/09  16:00:00,129.599334723,3.30576083842,17.909498028,0.0,48.2474882111,60.1281475517,2.18845129962,0.0,2.18845129962
 03/09  17:00:00,131.595374632,3.292715463,17.0286932024,0.0,48.2474882111,63.0180376616,2.18930870002,0.0,2.18930870002
 03/09  18:00:00,121.430991237,3.33423423981,15.1332710002,0.167100349395,37.5258241642,62.7947880557,1.1039415585,0.0,1.1039415585
 03/09  19:00:00,93.5602933987,3.09555375397,10.7093436468,2.12061683264,26.8041601173,36.0181789539,1.10365026204,0.0,1.10365026204
 03/09  20:00:00,92.0008660695,3.09555375397,8.14992217822,5.6894021808,26.8041601173,33.4493877451,1.10346233283,0.0,1.10346233283
