Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/09  21:00:00,80.7735219512,3.09555375397,6.61819758865,12.0762787225,16.0824960704,28.0885557216,1.10345871948,0.0,1.10345871948
 03/09  22:00:00,82.4239717111,3.09555375397,5.38603919836,16.243282477,16.0824960704,26.8041601173,1.10313199106,0.0,1.10313199106
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299457671,0.0,1.10299457671
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299136351,0.0,1.10299136351
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299434761,0.0,1.10299434761
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  07:00:00,104.429240944,3.09555375397,13.4802002501,58.5735533947,5.36083202345,21.4433280938,1.10317640495,0.0,1.10317640495
 03/10  08:00:00,88.5555151928,3.09555375397,0.0377411096405,36.6494945325,16.0824960704,32.6817896323,14.3978772405,13.2943501995,1.10352704106
 03/10  09:00:00,135.139509001,3.15816632411,2.48294748811,10.839154497,48.2474882111,70.4033123869,2.26823826327,0.0795417593704,2.1886965039
 03/10  10:00:00,124.807311705,3.09555375397,5.01416673721,6.3869219506,48.2474882111,62.0547409583,2.18874826687,0.0,2.18874826687
 03/10  11:00:00,124.097893151,3.12027955253,8.53597278559,4.05756495622,48.2474882111,60.1281475517,2.18868007817,0.0,2.18868007817
 03/10  12:00:00,127.810718222,3.25414627072,12.0897855569,2.15611713113,48.2474882111,62.0547409583,2.18958356617,0.0,2.18958356617
 03/10  13:00:00,129.865813417,3.41406449431,14.7548337481,1.93059441815,48.2474882111,61.5103924513,2.19018112368,0.0,2.19018112368
 03/10  14:00:00,131.774904265,3.51868796883,16.2558972034,0.0841553235603,48.2474882111,63.6602354638,3.2754071704,0.0,3.2754071704
 03/10  15:00:00,128.611837845,3.39975630636,16.8280056817,0.0,48.2474882111,60.1281475517,2.18843668132,0.0,2.18843668132
 03/10  16:00:00,128.689437162,3.28478061814,17.0205806873,0.0,48.2474882111,60.1281475517,1.10417787087,0.0,1.10417787087
 03/10  17:00:00,131.417655871,3.25022480114,16.8934651032,0.0,48.2474882111,63.0180376616,3.27391067044,0.0,3.27391067044
 03/10  18:00:00,121.122277446,3.32150883835,14.8700624967,0.134320464103,37.5258241642,62.7947880557,1.1038275991,0.0,1.1038275991
 03/10  19:00:00,93.1360119881,3.09555375397,9.62078056144,2.78489850748,26.8041601173,36.0181789539,1.10366736007,0.0,1.10366736007
 03/10  20:00:00,91.3669059603,3.09555375397,5.91473608926,7.29062816064,26.8041601173,33.4493877451,1.10344449197,0.0,1.10344449197
 03/10  21:00:00,80.3114127893,3.09555375397,2.94389444473,15.2884727045,16.0824960704,28.0885557216,1.10347107285,0.0,1.10347107285
 03/10  22:00:00,82.8104293932,3.09555375397,0.768421269287,21.2473580883,16.0824960704,26.8041601173,1.72027383291,0.617157145979,1.10311668693
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299408295,0.0,1.10299408295
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299056627,0.0,1.10299056627
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299390683,0.0,1.10299390683
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,120.403904641,3.09555375397,12.4109106307,75.6175067121,5.36083202345,21.4433280938,1.10311840302,0.0,1.10311840302
 03/11  08:00:00,87.8660446259,3.09555375397,0.0,52.820308243,5.36083202345,26.5809105114,27.8573309454,26.7540825044,1.10324844096
 03/11  09:00:00,90.5766318382,3.09555375397,1.99306844833,27.3758646919,26.8041601173,31.2995447326,3.16542333362,3.14542333362,0.02
 03/11  10:00:00,88.5546995995,3.09555375397,8.3933069196,16.7060016742,26.8041601173,33.5472370403,2.18719065431,0.0,2.18719065431
 03/11  11:00:00,86.7633536638,3.09555375397,12.3273615107,11.9438978507,26.8041601173,32.583940337,1.10359799354,0.0,1.10359799354
 03/11  12:00:00,88.2735799066,3.09836042009,14.4766374483,9.05434918206,26.8041601173,34.8316326447,1.10376368836,0.0,1.10376368836
 03/11  13:00:00,86.3516211132,3.14935948784,16.6788299154,6.16359445827,26.8041601173,33.5472370403,1.10360740886,0.0,1.10360740886
 03/11  14:00:00,82.1026125673,3.14491510131,18.5686589295,2.59799249358,26.8041601173,30.9784458315,1.10361697208,0.0,1.10361697208
 03/11  15:00:00,56.3213807576,3.09782534688,18.8150966525,5.02706733808,8.04124803518,21.3317032909,1.10342532913,0.0,1.10342532913
 03/11  16:00:00,56.8750046207,3.09555375397,18.8390363178,6.84341873317,8.04124803518,20.0473076865,1.10332362173,0.0,1.10332362173
 03/11  17:00:00,57.2820417282,3.09555375397,18.4154296499,7.35296360743,8.04124803518,20.3684065876,1.10334378218,0.0,1.10334378218
 03/11  18:00:00,55.0621364939,3.09555375397,15.9049543093,12.8963495145,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307291518,0.0,1.10307291518
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306649407,0.0,1.10306649407
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299475967,0.0,1.10299475967
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295086651,0.0,1.10295086651
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029500844,0.0,1.1029500844
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295085074,0.0,1.10295085074
 03/12  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294845467,0.0,1.10294845467
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302496527,0.0,1.10302496527
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314292642,0.0,1.10314292642
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298935093,0.0,1.10298935093
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295193099,0.0,1.10295193099
 03/12  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295173195,0.0,1.10295173195
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296104731,0.0,1.10296104731
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295108704,0.0,1.10295108704
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299227477,0.0,1.10299227477
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311288998,0.0,1.10311288998
 03/13  06:00:00,102.672324826,3.09555375397,18.7832106235,39.1769602376,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,98.0667410516,3.09555375397,12.9047231436,30.826405024,16.0824960704,32.6817896323,1.10336551468,0.0,1.10336551468
 03/13  08:00:00,144.139118967,3.09926804025,15.0140717525,7.36653848227,48.2474882111,70.4033123869,2.18813663931,0.0,2.18813663931
 03/13  09:00:00,134.073789192,3.09555375397,16.4057562399,4.26180993495,48.2474882111,62.0547409583,2.1889259669,0.0,2.1889259669
 03/13  10:00:00,131.239061849,3.09555375397,16.8479401972,2.91149204107,48.2474882111,60.1281475517,2.18883009316,0.0,2.18883009316
 03/13  11:00:00,133.085369695,3.13379949005,17.7977024526,1.84319848904,48.2474882111,62.0547409583,2.18959492334,0.0,2.18959492334
 03/13  12:00:00,134.582758857,3.27768634358,19.8372977704,1.70145398632,48.2474882111,61.5103924513,3.27586481777,0.0,3.27586481777
 03/13  13:00:00,137.67982853,3.5117327899,22.0423393084,0.209592663165,48.2474882111,63.6602354638,2.19002214009,0.0,2.19002214009
 03/13  14:00:00,135.609963072,3.4997311193,23.7261560961,0.0,48.2474882111,60.1281475517,2.18888031127,0.0,2.18888031127
 03/13  15:00:00,137.910942479,3.45361965642,26.0732469657,0.0,48.2474882111,60.1281475517,2.18834582539,0.0,2.18834582539
 03/13  16:00:00,142.290985625,3.56026982975,27.4567498287,0.0,48.2474882111,63.0180376616,2.18933462448,0.0,2.18933462448
 03/13  17:00:00,129.226719675,3.48626141061,25.4114059503,0.0,37.5258241642,62.7947880557,1.10391981992,0.0,1.10391981992
 03/13  18:00:00,89.435731501,3.10056116092,20.9953829157,0.0416749258432,26.8041601173,36.0181789539,1.10380193851,0.0,1.10380193851
 03/13  19:00:00,95.8399360279,3.09555375397,17.0166602615,0.661734055929,26.8041601173,33.4493877451,1.10366687949,0.0,1.10366687949
 03/13  20:00:00,79.2875149639,3.09555375397,13.6440966717,3.56437265209,16.0824960704,28.0885557216,1.10352968688,0.0,1.10352968688
 03/13  21:00:00,79.777999461,3.09555375397,11.6527880695,7.33056135587,16.0824960704,26.8041601173,1.10315394926,0.0,1.10315394926
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299263244,0.0,1.10299263244
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299168282,0.0,1.10299168282
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299188528,0.0,1.10299188528
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311869059,0.0,1.10311869059
 03/14  06:00:00,104.796955642,3.09555375397,14.1079727334,45.976828943,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  07:00:00,90.9305410101,3.09555375397,0.0,36.594928126,16.0824960704,32.6817896323,13.8447669411,12.7411428104,1.1036241307
 03/14  08:00:00,136.347505783,3.15423269664,1.18116599868,13.3528663953,48.2474882111,70.4033123869,4.08537714965,1.8969402286,2.18843692105
 03/14  09:00:00,123.740355583,3.09555375397,3.03009578833,7.30403677708,48.2474882111,62.0547409583,2.18893487765,0.0,2.18893487765
 03/14  10:00:00,120.926951479,3.09555375397,4.26938700424,5.177934864,48.2474882111,60.1281475517,2.18884194325,0.0,2.18884194325
 03/14  11:00:00,122.759629555,3.09555375397,5.52981481892,3.82359171869,48.2474882111,62.0547409583,2.18972150742,0.0,2.18972150742
 03/14  12:00:00,124.36320642,3.14392063182,6.62667248343,4.82629254824,48.2474882111,61.5103924513,2.19027534245,0.0,2.19027534245
 03/14  13:00:00,124.530815512,3.16206757765,6.99153153111,2.46105263438,48.2474882111,63.6602354638,3.27550897394,0.0,3.27550897394
 03/14  14:00:00,120.15883821,3.09555375397,6.758848431,1.92036016764,48.2474882111,60.1281475517,2.18848471256,0.0,2.18848471256
 03/14  15:00:00,119.701443118,3.09555375397,6.59324115773,1.62857234922,48.2474882111,60.1281475517,1.10419429568,0.0,1.10419429568
 03/14  16:00:00,122.064734118,3.17748983024,6.89587157138,0.717406749367,48.2474882111,63.0180376616,3.27360093094,0.0,3.27360093094
 03/14  17:00:00,112.350652144,3.26520473092,6.88244736784,1.87394773092,37.5258241642,62.7947880557,1.10382268211,0.0,1.10382268211
 03/14  18:00:00,81.1062433848,3.09555375397,4.85025730261,7.86231982959,26.8041601173,36.0181789539,1.10365832775,0.0,1.10365832775
 03/14  19:00:00,96.4079268936,3.09555375397,3.57168443986,14.6747007433,26.8041601173,33.4493877451,1.10343400789,0.0,1.10343400789
 03/14  20:00:00,87.2943251395,3.09555375397,2.09325639375,23.1220231057,16.0824960704,28.0885557216,1.10345593669,0.0,1.10345593669
 03/14  21:00:00,88.7063801883,3.09555375397,0.960925112142,26.9508050404,16.0824960704,26.8041601173,1.10310740613,0.0,1.10310740613
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299034872,0.0,1.10299034872
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299206048,0.0,1.10299206048
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029900392,0.0,1.1029900392
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,131.482068599,3.09555375397,12.7475934253,74.0223212081,5.36083202345,21.4433280938,1.10308187719,0.0,1.10308187719
 03/15  07:00:00,111.130241538,3.09555375397,0.0,56.7946286542,16.0824960704,32.6817896323,26.3372178741,25.2335917938,1.10362608033
 03/15  08:00:00,147.376513411,3.11876228102,0.124289146933,25.4742212908,48.2474882111,70.4033123869,12.2251336895,10.03674528,2.18838840951
 03/15  09:00:00,128.327636479,3.09555375397,1.46608496061,13.4553285008,48.2474882111,62.0547409583,1.27715138351,0.172697517033,1.10445386648
 03/15  10:00:00,122.578956306,3.09555375397,3.73128177706,7.36804491834,48.2474882111,60.1281475517,2.18882389105,0.0,2.18882389105
 03/15  11:00:00,125.049804836,3.09555375397,5.78367539145,5.85990642693,48.2474882111,62.0547409583,2.18936419804,0.0,2.18936419804
 03/15  12:00:00,127.464174064,3.12761250105,8.75590138684,5.81433941988,48.2474882111,61.5103924513,3.27559822376,0.0,3.27559822376
 03/15  13:00:00,128.020801714,3.16596490207,10.5519430687,2.38672997418,48.2474882111,63.6602354638,3.27543281888,0.0,3.27543281888
 03/15  14:00:00,124.227764477,3.15161523755,12.290012324,0.402061058288,48.2474882111,60.1281475517,1.10420186033,0.0,1.10420186033
 03/15  15:00:00,125.653614287,3.12929041107,14.1402480191,0.0,48.2474882111,60.1281475517,2.18837223669,0.0,2.18837223669
 03/15  16:00:00,129.339161853,3.19195869698,14.8732371895,0.0,48.2474882111,63.0180376616,2.18946497801,0.0,2.18946497801
 03/15  17:00:00,117.429403413,3.27996297403,13.6632613094,0.157126815315,37.5258241642,62.7947880557,2.18786990255,0.0,2.18786990255
 03/15  18:00:00,82.1366786028,3.09555375397,10.737334328,3.0056780223,26.8041601173,36.0181789539,1.10364227413,0.0,1.10364227413
 03/15  19:00:00,94.6609804253,3.09555375397,9.62929779146,6.87014092344,26.8041601173,33.4493877451,1.10337114216,0.0,1.10337114216
 03/15  20:00:00,83.4787187172,3.09555375397,8.6400053077,12.7596677694,16.0824960704,28.0885557216,1.10351065597,0.0,1.10351065597
 03/15  21:00:00,84.8587600776,3.09555375397,8.09546041461,15.9686496273,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299251684,0.0,1.10299251684
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299166458,0.0,1.10299166458
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299052167,0.0,1.10299052167
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030978067,0.0,1.1030978067
 03/16  06:00:00,99.6942152817,3.09555375397,14.5669287678,40.4151325486,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,90.2144365969,3.09555375397,3.53603727732,34.8101197688,16.0824960704,32.6817896323,1.1035092764,0.0,1.1035092764
 03/16  08:00:00,141.340861606,3.14349540946,5.81104358332,13.7270819217,48.2474882111,70.4033123869,2.1880890709,0.0,2.1880890709
 03/16  09:00:00,129.571787561,3.09555375397,9.43707345015,6.72849109319,48.2474882111,62.0547409583,2.1887833585,0.0,2.1887833585
 03/16  10:00:00,127.639199475,3.09555375397,12.267238638,3.89233122636,48.2474882111,60.1281475517,2.18867347043,0.0,2.18867347043
 03/16  11:00:00,128.886075732,3.09555375397,13.0941093055,2.38574340911,48.2474882111,62.0547409583,2.18940567779,0.0,2.18940567779
 03/16  12:00:00,129.249419705,3.13939676937,13.5412198783,2.80248230087,48.2474882111,61.5103924513,3.27580974686,0.0,3.27580974686
 03/16  13:00:00,130.107206796,3.15971709606,14.1892870476,0.842038883357,48.2474882111,63.6602354638,2.19014268491,0.0,2.19014268491
 03/16  14:00:00,126.624720853,3.09555375397,14.7386167621,0.406474479844,48.2474882111,60.1281475517,2.1888696433,0.0,2.1888696433
 03/16  15:00:00,126.881307834,3.0963723165,15.1433256152,0.257534045517,48.2474882111,60.1281475517,2.18831222509,0.0,2.18831222509
 03/16  16:00:00,130.364063278,3.18114293055,15.6726555318,0.23629884879,48.2474882111,63.0180376616,2.18934111287,0.0,2.18934111287
 03/16  17:00:00,120.787572262,3.26635681263,15.68357718,1.50858595487,37.5258241642,62.7947880557,1.10394906469,0.0,1.10394906469
 03/16  18:00:00,87.9450059243,3.09555375397,14.0323434054,5.51899626632,26.8041601173,36.0181789539,1.10373905983,0.0,1.10373905983
 03/16  19:00:00,98.8487340045,3.09555375397,13.5532934073,7.13389888675,26.8041601173,33.4493877451,1.10345713557,0.0,1.10345713557
 03/16  20:00:00,87.5046256613,3.09555375397,11.7161154569,13.7094645644,16.0824960704,28.0885557216,1.10344745742,0.0,1.10344745742
 03/16  21:00:00,91.1933474116,3.09555375397,9.67617345038,20.7225239255,16.0824960704,26.8041601173,1.10312368643,0.0,1.10312368643
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299009123,0.0,1.10299009123
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299098227,0.0,1.10299098227
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298931166,0.0,1.10298931166
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,97.0803190391,3.09555375397,17.2622060999,35.1059589739,5.36083202345,21.4433280938,1.10314842592,0.0,1.10314842592
 03/17  07:00:00,91.6350854769,3.09555375397,9.45162077162,30.3151851546,16.0824960704,32.6817896323,1.10360198263,0.0,1.10360198263
 03/17  08:00:00,145.637097599,3.14332568667,11.2109614101,12.6235698105,48.2474882111,70.4033123869,2.18860520254,0.0,2.18860520254
 03/17  09:00:00,136.436889659,3.09555375397,12.3228226983,10.707843943,48.2474882111,62.0547409583,1.10429712118,0.0,1.10429712118
 03/17  10:00:00,133.521534967,3.09555375397,13.9612983363,8.08060701959,48.2474882111,60.1281475517,2.18902090179,0.0,2.18902090179
 03/17  11:00:00,134.312385777,3.09555375397,16.2729027413,4.63326001837,48.2474882111,62.0547409583,3.274237494,0.0,3.274237494
 03/17  12:00:00,135.570053867,3.12879447755,17.6515768773,5.02336175537,48.2474882111,61.5103924513,2.19059150758,0.0,2.19059150758
 03/17  13:00:00,136.15863906,3.14852705156,18.8206829599,2.27326527941,48.2474882111,63.6602354638,3.27547386263,0.0,3.27547386263
 03/17  14:00:00,132.309109923,3.09555375397,19.3825611533,1.44691915911,48.2474882111,60.1281475517,2.18838779756,0.0,2.18838779756
 03/17  15:00:00,132.08451644,3.09555375397,19.4580163955,1.14687043343,48.2474882111,60.1281475517,1.10416169574,0.0,1.10416169574
 03/17  16:00:00,135.28569661,3.16487090917,19.6095962379,1.23726349655,48.2474882111,63.0180376616,2.18926976011,0.0,2.18926976011
 03/17  17:00:00,126.417374016,3.249970892,19.6746565634,3.16369424689,37.5258241642,62.7947880557,2.18806395466,0.0,2.18806395466
 03/17  18:00:00,93.1420183266,3.09555375397,18.1960941925,6.55225788154,26.8041601173,36.0181789539,1.1036803006,0.0,1.1036803006
 03/17  19:00:00,103.777848788,3.09555375397,17.441409613,8.17489746408,26.8041601173,33.4493877451,1.10340148047,0.0,1.10340148047
 03/17  20:00:00,91.6994854643,3.09555375397,16.8502619543,12.7701778699,16.0824960704,28.0885557216,1.10353965725,0.0,1.10353965725
 03/17  21:00:00,91.9749443099,3.09555375397,16.5985283823,14.5817658919,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299123192,0.0,1.10299123192
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299078568,0.0,1.10299078568
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298950118,0.0,1.10298950118
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310830823,0.0,1.10310830823
 03/18  06:00:00,94.5019995692,3.09555375397,19.5649903568,30.224855247,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,75.525812013,3.09555375397,11.3118267865,29.1682488436,5.36083202345,26.5809105114,1.10316779984,0.0,1.10316779984
 03/18  08:00:00,91.4702994844,3.09555375397,12.0582985001,18.2043022863,26.8041601173,31.2995447326,1.10340659551,0.0,1.10340659551
 03/18  09:00:00,85.3331862615,3.09555375397,10.9371634553,10.9406318005,26.8041601173,33.5472370403,1.10362286886,0.0,1.10362286886
 03/18  10:00:00,80.641073232,3.09555375397,11.4027176254,6.74626130417,26.8041601173,32.583940337,1.1036108942,0.0,1.1036108942
 03/18  11:00:00,82.6927579582,3.09555375397,12.9990175144,4.95395383372,26.8041601173,34.8316326447,1.10369140133,0.0,1.10369140133
 03/18  12:00:00,82.2559176931,3.09555375397,14.5900484904,4.21047819698,26.8041601173,33.5472370403,1.10364262265,0.0,1.10364262265
 03/18  13:00:00,79.8868766753,3.10136039163,15.629443462,3.36502677878,26.8041601173,30.9784458315,2.18713781871,0.0,2.18713781871
 03/18  14:00:00,53.1465682588,3.09555375397,16.1776131828,4.49200990188,8.04124803518,21.3317032909,0.02,0.0,0.02
 03/18  15:00:00,52.9706220279,3.09555375397,17.327465921,4.45060653717,8.04124803518,20.0473076865,1.10333818505,0.0,1.10333818505
 03/18  16:00:00,53.9687896853,3.09555375397,17.5344500504,4.92069116404,8.04124803518,20.3684065876,1.10337594556,0.0,1.10337594556
 03/18  17:00:00,47.9668363178,3.09555375397,16.7418876986,7.43144928246,2.68041601173,18.0090894769,1.10307644135,0.0,1.10307644135
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306997957,0.0,1.10306997957
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315517496,0.0,1.10315517496
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298787589,0.0,1.10298787589
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294901888,0.0,1.10294901888
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294900258,0.0,1.10294900258
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294385872,0.0,1.10294385872
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298670398,0.0,1.10298670398
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303164649,0.0,1.10303164649
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316708545,0.0,1.10316708545
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294346794,0.0,1.10294346794
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294351062,0.0,1.10294351062
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294358685,0.0,1.10294358685
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102944994,0.0,1.102944994
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298497636,0.0,1.10298497636
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298880388,0.0,1.10298880388
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311555402,0.0,1.10311555402
 03/20  06:00:00,120.075026186,3.09555375397,14.0180644691,61.3448077518,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,97.9207651121,3.09555375397,1.12175344519,44.9307321162,16.0824960704,32.6817896323,1.22257768897,0.119050958133,1.10352673083
 03/20  08:00:00,143.22014124,3.09555375397,5.13549434448,16.3298524493,48.2474882111,70.4033123869,2.18853027493,0.0,2.18853027493
 03/20  09:00:00,130.61020629,3.09555375397,10.5359865251,6.66799674774,48.2474882111,62.0547409583,2.18870718606,0.0,2.18870718606
 03/20  10:00:00,131.280912756,3.09555375397,16.4019325156,3.39935062997,48.2474882111,60.1281475517,2.18883808977,0.0,2.18883808977
 03/20  11:00:00,134.00240642,3.10119645854,19.090690132,1.49985056635,48.2474882111,62.0547409583,2.18966390828,0.0,2.18966390828
 03/20  12:00:00,135.098812533,3.16964626034,21.1601798923,1.00266562388,48.2474882111,61.5103924513,2.19016734066,0.0,2.19016734066
 03/20  13:00:00,140.296299006,3.33052022828,25.0095978473,0.0400171614643,48.2474882111,63.6602354638,3.2752644484,0.0,3.2752644484
 03/20  14:00:00,138.802726148,3.32283188051,27.0958184104,0.0,48.2474882111,60.1281475517,2.18852887322,0.0,2.18852887322
 03/20  15:00:00,139.96828894,3.30379659651,28.2804164871,0.0,48.2474882111,60.1281475517,1.10408899811,0.0,1.10408899811
 03/20  16:00:00,143.079095053,3.31942483473,28.4857042511,0.0,48.2474882111,63.0180376616,2.1890856723,0.0,2.1890856723
 03/20  17:00:00,130.395046492,3.28935220994,26.7766419681,0.0,37.5258241642,62.7947880557,2.18814683681,0.0,2.18814683681
 03/20  18:00:00,89.4465170095,3.09555375397,23.5201840902,0.0,26.8041601173,36.0181789539,1.1036580607,0.0,1.1036580607
 03/20  19:00:00,98.6572436578,3.09555375397,20.1764811679,0.319220779474,26.8041601173,33.4493877451,1.10340465379,0.0,1.10340465379
 03/20  20:00:00,82.9512113174,3.09555375397,17.6599077549,3.21225792233,16.0824960704,28.0885557216,1.10352991101,0.0,1.10352991101
 03/20  21:00:00,83.1257429748,3.09555375397,16.8644013642,5.46669157493,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030458778,0.0,1.1030458778
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298914517,0.0,1.10298914517
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298846031,0.0,1.10298846031
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298766267,0.0,1.10298766267
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,77.2481156782,3.09555375397,19.6589753564,12.8769863565,5.36083202345,21.4433280938,1.10306498381,0.0,1.10306498381
 03/21  07:00:00,80.7219670786,3.09555375397,17.2229775397,11.6307099882,16.0824960704,32.6817896323,1.10357171796,0.0,1.10357171796
 03/21  08:00:00,144.677325993,3.18149527107,20.253191653,2.58339837699,48.2474882111,70.4033123869,1.10426122761,0.0,1.10426122761
 03/21  09:00:00,137.571221967,3.09555375397,23.0934587256,1.0715402238,48.2474882111,62.0547409583,2.18867422041,0.0,2.18867422041
 03/21  10:00:00,137.923164379,3.09555375397,26.2558819057,0.187652862609,48.2474882111,60.1281475517,2.18882952701,0.0,2.18882952701
 03/21  11:00:00,141.524276224,3.10471819667,28.1088887638,0.0,48.2474882111,62.0547409583,2.18952569855,0.0,2.18952569855
 03/21  12:00:00,142.967475959,3.16966727384,30.0314879285,0.0,48.2474882111,61.5103924513,3.27535545847,0.0,3.27535545847
 03/21  13:00:00,147.858977091,3.19504321644,32.7477701054,0.0,48.2474882111,63.6602354638,2.19015653197,0.0,2.19015653197
 03/21  14:00:00,144.847702188,3.12078827757,33.342838054,0.0,48.2474882111,60.1281475517,2.1888594833,0.0,2.1888594833
 03/21  15:00:00,144.694057355,3.13256397158,33.1774175261,0.0,48.2474882111,60.1281475517,2.18827596572,0.0,2.18827596572
 03/21  16:00:00,148.487854001,3.22632853139,33.9875595031,0.0,48.2474882111,63.0180376616,2.18925594295,0.0,2.18925594295
 03/21  17:00:00,137.627909123,3.31834993491,33.9805068743,0.0,37.5258241642,62.7947880557,1.10390559814,0.0,1.10390559814
 03/21  18:00:00,97.3579806095,3.09555375397,31.3319186637,0.0997290265556,26.8041601173,36.0181789539,1.10360647886,0.0,1.10360647886
 03/21  19:00:00,108.838278056,3.09555375397,29.9747175311,0.702018814713,26.8041601173,33.4493877451,1.10341538413,0.0,1.10341538413
 03/21  20:00:00,93.2929241771,3.09555375397,28.6426605012,2.57121803584,16.0824960704,28.0885557216,1.10350289405,0.0,1.10350289405
 03/21  21:00:00,92.5686493509,3.09555375397,27.9902991332,3.78370018199,16.0824960704,26.8041601173,1.10312332422,0.0,1.10312332422
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298692529,0.0,1.10298692529
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298847183,0.0,1.10298847183
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298708663,0.0,1.10298708663
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,76.2860638472,3.17121332134,28.547618566,2.95063174847,5.36083202345,21.4433280938,1.10313201181,0.0,1.10313201181
 03/22  07:00:00,84.4187528659,3.09555375397,29.1360326741,3.41444064104,16.0824960704,32.6817896323,1.10351903988,0.0,1.10351903988
 03/22  08:00:00,153.310539451,3.223459218,31.1724997956,0.255339745256,48.2474882111,70.4033123869,2.18836259965,0.0,2.18836259965
 03/22  09:00:00,144.977794314,3.10410342593,31.5630216243,0.0,48.2474882111,62.0547409583,1.10441813732,0.0,1.10441813732
 03/22  10:00:00,144.073188674,3.09555375397,32.5935590632,0.0,48.2474882111,60.1281475517,2.1887172336,0.0,2.1887172336
 03/22  11:00:00,147.928119718,3.14473345924,34.4727169949,0.0,48.2474882111,62.0547409583,2.18919509943,0.0,2.18919509943
 03/22  12:00:00,149.078921707,3.22010698474,36.0924939656,0.0,48.2474882111,61.5103924513,3.27522505304,0.0,3.27522505304
 03/22  13:00:00,155.10211711,3.43759168607,39.7483616552,0.0,48.2474882111,63.6602354638,3.27509306225,0.0,3.27509306225
 03/22  14:00:00,153.43097179,3.4292654323,41.617630501,0.0,48.2474882111,60.1281475517,1.10424997982,0.0,1.10424997982
 03/22  15:00:00,154.446554932,3.49698931967,42.5654897559,0.0,48.2474882111,60.1281475517,2.18822613912,0.0,2.18822613912
 03/22  16:00:00,158.636814135,3.64916958601,43.7136785824,0.0,48.2474882111,63.0180376616,2.18901188144,0.0,2.18901188144
 03/22  17:00:00,146.940455956,3.57301652927,43.0383871128,0.0,37.5258241642,62.7947880557,1.10391538955,0.0,1.10391538955
 03/22  18:00:00,103.352990372,3.09925141824,37.4229597883,0.0,26.8041601173,36.0181789539,1.10378851733,0.0,1.10378851733
 03/22  19:00:00,113.14267185,3.09555375397,34.9811301391,0.0,26.8041601173,33.4493877451,1.10355637512,0.0,1.10355637512
 03/22  20:00:00,95.6946127488,3.09555375397,33.2718209638,0.343746144907,16.0824960704,28.0885557216,1.10340686385,0.0,1.10340686385
 03/22  21:00:00,94.4339649145,3.09555375397,32.6116302958,1.02768458299,16.0824960704,26.8041601173,1.10313325846,0.0,1.10313325846
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298629039,0.0,1.10298629039
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298788518,0.0,1.10298788518
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298691444,0.0,1.10298691444
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311437638,0.0,1.10311437638
 03/23  06:00:00,76.5730301509,3.37074750833,30.0156187915,1.57006363969,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,74.8667827828,3.09555375397,20.8304793066,2.16802392546,16.0824960704,32.6817896323,1.10354151664,0.0,1.10354151664
 03/23  08:00:00,144.065448301,3.25834728272,22.0025550614,0.145305264765,48.2474882111,70.4033123869,2.18858058709,0.0,2.18858058709
 03/23  09:00:00,135.95664632,3.17965698044,22.4663200756,0.0,48.2474882111,62.0547409583,2.1885928648,0.0,2.1885928648
 03/23  10:00:00,135.943483155,3.33901114829,24.2203961493,0.0,48.2474882111,60.1281475517,1.10450808711,0.0,1.10450808711
 03/23  11:00:00,143.6742982,3.77365687503,29.589972062,0.0,48.2474882111,62.0547409583,3.27418659776,0.0,3.27418659776
 03/23  12:00:00,145.343135356,3.77722393092,31.7995906684,0.0,48.2474882111,61.5103924513,2.19048373923,0.0,2.19048373923
 03/23  13:00:00,149.267979639,4.20518669929,33.1466291706,0.0,48.2474882111,63.6602354638,3.27523270034,0.0,3.27523270034
 03/23  14:00:00,144.860936467,3.97940252267,32.4974580877,0.0,48.2474882111,60.1281475517,1.10417983685,0.0,1.10417983685
 03/23  15:00:00,146.874088502,4.12678840847,34.363224237,0.0,48.2474882111,60.1281475517,2.18828842741,0.0,2.18828842741
 03/23  16:00:00,149.636262537,4.2084627327,34.1538338375,0.0,48.2474882111,63.0180376616,2.18929775185,0.0,2.18929775185
 03/23  17:00:00,135.308807713,3.88873659043,31.0910188081,0.0,37.5258241642,62.7947880557,2.18769613097,0.0,2.18769613097
 03/23  18:00:00,90.6877409872,3.15651175646,24.7004500655,0.0,26.8041601173,36.0181789539,1.10367969287,0.0,1.10367969287
 03/23  19:00:00,99.1558260117,3.11965952086,20.8621755813,0.108002953064,26.8041601173,33.4493877451,1.10337232668,0.0,1.10337232668
 03/23  20:00:00,80.6270597628,3.09555375397,17.0216159921,1.52639813059,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/23  21:00:00,77.0684128271,3.09555375397,13.4096826435,2.86408014791,16.0824960704,26.8041601173,1.10330088699,0.0,1.10330088699
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298711872,0.0,1.10298711872
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298741237,0.0,1.10298741237
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298424182,0.0,1.10298424182
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310391702,0.0,1.10310391702
 03/24  06:00:00,78.6098312645,3.17424879704,17.4083212923,18.8779942971,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,72.9541929142,3.09555375397,5.70158210453,15.384331259,16.0824960704,32.6817896323,1.1034967289,0.0,1.1034967289
 03/24  08:00:00,136.375976963,3.22559619334,11.4948299604,2.9963101173,48.2474882111,70.4033123869,2.1885643182,0.0,2.1885643182
 03/24  09:00:00,132.706165736,3.178701827,18.1084331671,1.10836147886,48.2474882111,62.0547409583,2.18882514553,0.0,2.18882514553
 03/24  10:00:00,134.931594971,3.26988907699,23.2114191588,0.0662108780022,48.2474882111,60.1281475517,2.18866475305,0.0,2.18866475305
 03/24  11:00:00,142.038493979,3.5591413365,28.1686833789,0.0,48.2474882111,62.0547409583,2.18944238321,0.0,2.18944238321
 03/24  12:00:00,144.874901377,3.71428447693,31.3942961431,0.0,48.2474882111,61.5103924513,2.19029116117,0.0,2.19029116117
 03/24  13:00:00,150.139060548,4.11744987574,34.1054469032,0.0,48.2474882111,63.6602354638,3.27517823167,0.0,3.27517823167
 03/24  14:00:00,148.447396073,4.26513343701,35.7981867788,0.0,48.2474882111,60.1281475517,2.18839279511,0.0,2.18839279511
 03/24  15:00:00,152.27680188,4.53853823273,39.3541877907,0.0,48.2474882111,60.1281475517,1.10414742013,0.0,1.10414742013
 03/24  16:00:00,156.406080439,4.80016474407,40.3319497277,0.0,48.2474882111,63.0180376616,2.18918578835,0.0,2.18918578835
 03/24  17:00:00,142.898404583,4.41508186281,38.1542704058,0.0,37.5258241642,62.7947880557,2.18785236294,0.0,2.18785236294
 03/24  18:00:00,96.7734482672,3.3643582687,30.5783108333,0.0,26.8041601173,36.0181789539,1.10362024888,0.0,1.10362024888
 03/24  19:00:00,101.282976231,3.16809986163,23.0488884125,0.0,26.8041601173,33.4493877451,1.10342914232,0.0,1.10342914232
 03/24  20:00:00,79.5490566247,3.09555375397,16.98068404,0.489326944579,16.0824960704,28.0885557216,1.10347118498,0.0,1.10347118498
 03/24  21:00:00,76.1008710244,3.09555375397,13.4813849783,1.82483601043,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029880457,0.0,1.1029880457
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298512465,0.0,1.10298512465
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298613603,0.0,1.10298613603
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310202667,0.0,1.10310202667
 03/25  06:00:00,86.3879707776,3.1342721944,15.9936257806,28.1108059246,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,60.2225331872,3.09555375397,2.08415689635,23.0926399079,5.36083202345,26.5809105114,1.10321691765,0.0,1.10321691765
 03/25  08:00:00,79.2879546608,3.09555375397,7.52745176367,10.5528041991,26.8041601173,31.2995447326,1.10339622458,0.0,1.10339622458
 03/25  09:00:00,84.0059597654,3.09555375397,16.0559510737,4.494617686,26.8041601173,33.5472370403,1.10362742007,0.0,1.10362742007
 03/25  10:00:00,86.6822940929,3.09561764682,22.0380680986,2.1520677991,26.8041601173,32.583940337,1.10359280663,0.0,1.10359280663
 03/25  11:00:00,92.1026135216,3.16193088689,26.3585739293,0.937875849318,26.8041601173,34.8316326447,1.10369307426,0.0,1.10369307426
 03/25  12:00:00,94.0610740965,3.35368064299,30.1608527314,0.186703470384,26.8041601173,33.5472370403,1.10356561645,0.0,1.10356561645
 03/25  13:00:00,94.5741834728,3.48457648948,33.2965088299,0.00205211047275,26.8041601173,30.9784458315,1.10356172618,0.0,1.10356172618
 03/25  14:00:00,67.0172155804,3.41705907384,34.2187650864,0.0,8.04124803518,21.3317032909,1.10340898499,0.0,1.10340898499
 03/25  15:00:00,66.520767758,3.33250137365,35.0247272961,0.0665432724207,8.04124803518,20.0473076865,1.1033013137,0.0,1.1033013137
 03/25  16:00:00,67.4133613784,3.28164749046,35.4574763684,0.256142802671,8.04124803518,20.3684065876,1.10337392007,0.0,1.10337392007
 03/25  17:00:00,58.8310395574,3.15989811304,33.7157791472,1.25741671442,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,23.4648705549,0.425530922701,4.26798745597,0.0,2.68041601173,16.0824960704,1.10296181543,0.0,1.10296181543
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306083936,0.0,1.10306083936
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306522737,0.0,1.10306522737
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298384213,0.0,1.10298384213
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294629524,0.0,1.10294629524
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305904035,0.0,1.10305904035
 03/26  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294644559,0.0,1.10294644559
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294084582,0.0,1.10294084582
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,20.4532369615,0.171233132646,1.51065165263,0.0,2.68041601173,16.0824960704,1.1030246061,0.0,1.1030246061
 03/26  13:00:00,30.8822812156,1.14642715059,10.9645018888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,30.0683473587,1.07347899241,10.2235161901,0.0,2.68041601173,16.0824960704,1.10312654531,0.0,1.10312654531
 03/26  15:00:00,25.097606684,0.54711118633,5.77914332144,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,35.2999355395,1.52082726952,15.0077560938,0.0,2.68041601173,16.0824960704,1.10297940067,0.0,1.10297940067
 03/26  17:00:00,36.971829591,1.67926737998,16.5212100348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,30.0040249958,1.06081058427,10.1718622354,0.0,2.68041601173,16.0824960704,1.10284012122,0.0,1.10284012122
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307078656,0.0,1.10307078656
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294655033,0.0,1.10294655033
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298571108,0.0,1.10298571108
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298469865,0.0,1.10298469865
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,73.0000261676,3.28812373371,27.7648839693,2.7977515866,5.36083202345,21.4433280938,1.10312071969,0.0,1.10312071969
 03/27  07:00:00,82.5891314592,3.09555375397,28.6542925337,2.06655937483,16.0824960704,32.6817896323,1.10360829546,0.0,1.10360829546
 03/27  08:00:00,152.968017327,3.20514485783,31.0699626291,0.033669148483,48.2474882111,70.4033123869,1.1041882891,0.0,1.1041882891
 03/27  09:00:00,145.300749911,3.10668287095,31.8833977762,0.0,48.2474882111,62.0547409583,2.18872085221,0.0,2.18872085221
 03/27  10:00:00,146.279152933,3.3194542077,34.5756228681,0.0,48.2474882111,60.1281475517,2.18850449279,0.0,2.18850449279
 03/27  11:00:00,153.39522961,3.72301680785,39.3615435387,0.0,48.2474882111,62.0547409583,2.18941426353,0.0,2.18941426353
 03/27  12:00:00,154.863528952,3.79141553712,41.3057926582,0.0,48.2474882111,61.5103924513,3.27516679779,0.0,3.27516679779
