Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/27  13:00:00,163.34434607,4.44468161218,46.9835006889,0.0,48.2474882111,63.6602354638,2.18986973793,0.0,2.18986973793
 03/27  14:00:00,161.378246467,4.46614734426,48.5280232655,0.0,48.2474882111,60.1281475517,2.18866929651,0.0,2.18866929651
 03/27  15:00:00,162.971241106,4.57253011252,50.0146351371,0.0,48.2474882111,60.1281475517,2.18827516526,0.0,2.18827516526
 03/27  16:00:00,165.732960874,4.52155545702,49.9374394505,0.0,48.2474882111,63.0180376616,2.18919320071,0.0,2.18919320071
 03/27  17:00:00,150.888087928,4.05656331211,46.5024723022,0.0,37.5258241642,62.7947880557,1.10387059542,0.0,1.10387059542
 03/27  18:00:00,105.996821924,3.27015321217,39.8958895461,0.0,26.8041601173,36.0181789539,1.10368385391,0.0,1.10368385391
 03/27  19:00:00,115.903489402,3.17191063941,37.6655908064,0.0,26.8041601173,33.4493877451,1.10337709125,0.0,1.10337709125
 03/27  20:00:00,97.5802296038,3.09555375397,35.4239433647,0.0772405990007,16.0824960704,28.0885557216,1.10345419904,0.0,1.10345419904
 03/27  21:00:00,95.6972065174,3.09555375397,34.2867122,0.615844281701,16.0824960704,26.8041601173,1.10310000861,0.0,1.10310000861
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029832123,0.0,1.1029832123
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298464372,0.0,1.10298464372
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029850784,0.0,1.1029850784
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,71.6943851771,3.32594632941,26.9928921149,2.22627985468,5.36083202345,21.4433280938,1.10305957476,0.0,1.10305957476
 03/28  07:00:00,75.5563567941,3.09555375397,20.6265841161,3.06149312723,16.0824960704,32.6817896323,1.10354458859,0.0,1.10354458859
 03/28  08:00:00,144.726884673,3.28579601404,22.1257667843,0.656081182554,48.2474882111,70.4033123869,1.10410472278,0.0,1.10410472278
 03/28  09:00:00,136.402704774,3.24060396966,22.7750850243,0.0763465162705,48.2474882111,62.0547409583,2.18854645767,0.0,2.18854645767
 03/28  10:00:00,134.80668041,3.25514277234,23.167461781,0.0,48.2474882111,60.1281475517,2.18889924159,0.0,2.18889924159
 03/28  11:00:00,137.966431961,3.36461787212,24.2911448252,0.0,48.2474882111,62.0547409583,2.18952856637,0.0,2.18952856637
 03/28  12:00:00,137.77330526,3.28913118765,24.7178533161,0.0,48.2474882111,61.5103924513,3.27522560889,0.0,3.27522560889
 03/28  13:00:00,145.838143571,3.61144628325,30.310533519,0.0,48.2474882111,63.6602354638,2.18999846764,0.0,2.18999846764
 03/28  14:00:00,146.272549898,3.65391475724,34.2345592835,0.0,48.2474882111,60.1281475517,2.18867686505,0.0,2.18867686505
 03/28  15:00:00,148.122617854,3.75065142301,35.9878905745,0.0,48.2474882111,60.1281475517,2.1882683366,0.0,2.1882683366
 03/28  16:00:00,149.856206291,3.82225604526,34.7599842787,0.0,48.2474882111,63.0180376616,2.18894859992,0.0,2.18894859992
 03/28  17:00:00,134.10153515,3.5945707456,30.1779120906,0.0,37.5258241642,62.7947880557,1.10375998962,0.0,1.10375998962
 03/28  18:00:00,90.9761744362,3.09973500249,24.6205814713,0.425078797147,26.8041601173,36.0181789539,1.10358137386,0.0,1.10358137386
 03/28  19:00:00,103.324535709,3.09555375397,23.8614242345,1.30156976371,26.8041601173,33.4493877451,1.10335899877,0.0,1.10335899877
 03/28  20:00:00,89.1268184307,3.09555375397,24.7097475359,2.33802525473,16.0824960704,28.0885557216,1.10345869518,0.0,1.10345869518
 03/28  21:00:00,89.8370914859,3.09555375397,25.9994063067,3.04303514352,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311401906,0.0,1.10311401906
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298273509,0.0,1.10298273509
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298367981,0.0,1.10298367981
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298453417,0.0,1.10298453417
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,73.3273316537,3.27650755124,26.8861469027,4.01541032178,5.36083202345,21.4433280938,1.10306151717,0.0,1.10306151717
 03/29  07:00:00,78.4972859719,3.09555375397,20.5515590448,6.07744737637,16.0824960704,32.6817896323,1.10355045206,0.0,1.10355045206
 03/29  08:00:00,145.347958152,3.241099433,22.2576703523,1.18994767451,48.2474882111,70.4033123869,1.10420794112,0.0,1.10420794112
 03/29  09:00:00,136.520903955,3.12099858245,22.6905921906,0.398643918194,48.2474882111,62.0547409583,2.18881299369,0.0,2.18881299369
 03/29  10:00:00,135.761803447,3.12104866007,24.1638278668,0.0928510629129,48.2474882111,60.1281475517,2.18860710733,0.0,2.18860710733
 03/29  11:00:00,140.593619565,3.25916370218,27.0237865988,0.0,48.2474882111,62.0547409583,2.18921385185,0.0,2.18921385185
 03/29  12:00:00,142.000601829,3.35690143166,28.877379641,0.0,48.2474882111,61.5103924513,3.27527200618,0.0,3.27527200618
 03/29  13:00:00,142.350091665,3.56560383436,26.8683240615,0.0,48.2474882111,63.6602354638,2.19000431837,0.0,2.19000431837
 03/29  14:00:00,135.340762547,3.57235700368,23.3843296861,0.0,48.2474882111,60.1281475517,2.18849714656,0.0,2.18849714656
 03/29  15:00:00,134.367442453,3.62733749312,22.3560291033,0.0,48.2474882111,60.1281475517,1.10405162196,0.0,1.10405162196
 03/29  16:00:00,134.456488408,3.62963523473,19.5528872062,0.0,48.2474882111,63.0180376616,2.18893456123,0.0,2.18893456123
 03/29  17:00:00,118.13647852,3.50332664201,14.2777320562,0.0263675078678,37.5258241642,62.7947880557,2.18795906927,0.0,2.18795906927
 03/29  18:00:00,75.9779347129,3.09555375397,8.22643986929,1.82516192438,26.8041601173,36.0181789539,1.10368676882,0.0,1.10368676882
 03/29  19:00:00,88.7580635173,3.09555375397,6.25940210809,4.33711969882,26.8041601173,33.4493877451,1.10339754096,0.0,1.10339754096
 03/29  20:00:00,76.2131312843,3.09555375397,4.66926751454,9.46481812966,16.0824960704,28.0885557216,1.10342097993,0.0,1.10342097993
 03/29  21:00:00,76.8537487077,3.09555375397,4.03704179316,12.0220568788,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298573495,0.0,1.10298573495
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298186549,0.0,1.10298186549
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298317012,0.0,1.10298317012
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031127111,0.0,1.1031127111
 03/30  06:00:00,99.990034213,3.11738402254,14.6574775522,43.0659057603,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,83.530596244,3.09555375397,0.0,31.6623166933,16.0824960704,32.6817896323,15.5457645733,14.4423095344,1.10345503887
 03/30  08:00:00,135.592905752,3.18391360225,0.661442020373,13.0883094373,48.2474882111,70.4033123869,5.81187185018,3.62349270682,2.18837914336
 03/30  09:00:00,122.749485168,3.09555375397,1.82702968147,7.51623246896,48.2474882111,62.0547409583,2.1886701308,0.0,2.1886701308
 03/30  10:00:00,120.368801368,3.09555375397,4.10574582782,4.78342592974,48.2474882111,60.1281475517,2.18872013978,0.0,2.18872013978
 03/30  11:00:00,122.712998636,3.11090031874,5.96069257122,3.33073648252,48.2474882111,62.0547409583,2.1894386509,0.0,2.1894386509
 03/30  12:00:00,124.138561732,3.1871430034,7.937202513,3.24789545916,48.2474882111,61.5103924513,2.19021786506,0.0,2.19021786506
 03/30  13:00:00,126.540608472,3.28854654863,9.8673940475,1.46850410655,48.2474882111,63.6602354638,3.27497535894,0.0,3.27497535894
 03/30  14:00:00,122.54015323,3.23813370736,10.877224612,0.0407190537848,48.2474882111,60.1281475517,1.10419704871,0.0,1.10419704871
 03/30  15:00:00,123.45453046,3.20980529409,11.8606493091,0.0,48.2474882111,60.1281475517,2.18828372896,0.0,2.18828372896
 03/30  16:00:00,127.456075367,3.29760358663,12.8845058135,0.0,48.2474882111,63.0180376616,2.18921835352,0.0,2.18921835352
 03/30  17:00:00,117.2838426,3.41320398398,13.4588044649,0.0827818373152,37.5258241642,62.7947880557,1.1038788214,0.0,1.1038788214
 03/30  18:00:00,77.467798558,3.09592682317,10.5042134575,1.03687911208,26.8041601173,36.0181789539,2.18757834445,0.0,2.18757834445
 03/30  19:00:00,88.758303356,3.09555375397,7.8702761331,2.72648551242,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/30  20:00:00,76.5802234779,3.09555375397,5.5635981263,8.93757971156,16.0824960704,28.0885557216,1.10344418,0.0,1.10344418
 03/30  21:00:00,79.2784866653,3.09555375397,3.53888962343,14.9449470061,16.0824960704,26.8041601173,1.10305058198,0.0,1.10305058198
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298252017,0.0,1.10298252017
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298173865,0.0,1.10298173865
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298299861,0.0,1.10298299861
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311189682,0.0,1.10311189682
 03/31  06:00:00,109.475009949,3.09555375397,13.6249292086,56.0725934419,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,93.2321002923,3.09555375397,0.0,41.3638207416,16.0824960704,32.6817896323,18.2678758019,17.1643451565,1.10353064536
 03/31  08:00:00,138.552164687,3.15647938992,0.466006152802,16.2704384521,48.2474882111,70.4033123869,6.4465452162,4.25801099161,2.18853422459
 03/31  09:00:00,124.794210327,3.09555375397,2.83691420782,8.55107310148,48.2474882111,62.0547409583,1.10425527907,0.0,1.10425527907
 03/31  10:00:00,122.638327962,3.09555375397,5.98718456279,5.17151378877,48.2474882111,60.1281475517,2.18884073323,0.0,2.18884073323
 03/31  11:00:00,124.996554634,3.09988170387,8.12521937729,3.46078428958,48.2474882111,62.0547409583,2.18923701306,0.0,2.18923701306
 03/31  12:00:00,126.895504764,3.16710104654,10.7122853407,3.2497976199,48.2474882111,61.5103924513,3.27510464766,0.0,3.27510464766
 03/31  13:00:00,129.736768777,3.27698799587,13.3107270569,1.23288995542,48.2474882111,63.6602354638,2.19002015499,0.0,2.19002015499
 03/31  14:00:00,126.383969768,3.22343878134,14.7422456919,0.0342094375005,48.2474882111,60.1281475517,2.18880171859,0.0,2.18880171859
 03/31  15:00:00,128.056766759,3.20899852744,16.4636923742,0.0,48.2474882111,60.1281475517,2.18837776512,0.0,2.18837776512
 03/31  16:00:00,133.239965715,3.33315694766,18.632842801,0.0,48.2474882111,63.0180376616,2.18925337894,0.0,2.18925337894
 03/31  17:00:00,123.242066776,3.45173865799,19.4612758036,0.0,37.5258241642,62.7947880557,1.10389242675,0.0,1.10389242675
 03/31  18:00:00,82.1539531017,3.10012396979,15.7874129578,0.435637008822,26.8041601173,36.0181789539,1.10358508814,0.0,1.10358508814
 03/31  19:00:00,91.1252146337,3.09555375397,11.0607763725,1.90289655074,26.8041601173,33.4493877451,1.10345463275,0.0,1.10345463275
 03/31  20:00:00,76.883477215,3.09555375397,7.62318479962,7.18124677529,16.0824960704,28.0885557216,1.1034581844,0.0,1.1034581844
 03/31  21:00:00,79.6121257628,3.09555375397,5.62643637842,13.1910393487,16.0824960704,26.8041601173,1.10309959598,0.0,1.10309959598
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298160658,0.0,1.10298160658
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298230683,0.0,1.10298230683
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298273328,0.0,1.10298273328
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,75.3087268129,3.09555375397,20.5710783739,14.9601611403,5.36083202345,21.4433280938,1.10306876679,0.0,1.10306876679
 04/01  07:00:00,70.1870638498,3.09555375397,21.2408948052,13.9004326617,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/01  08:00:00,91.3426413292,3.09555375397,23.5036613489,6.63128128226,26.8041601173,31.2995447326,1.1033978758,0.0,1.1033978758
 04/01  09:00:00,92.189188186,3.09555375397,25.8344747594,2.8993224209,26.8041601173,33.5472370403,1.10360831469,0.0,1.10360831469
 04/01  10:00:00,91.3884422156,3.09555375397,27.0563498143,1.83999809891,26.8041601173,32.583940337,1.10360361005,0.0,1.10360361005
 04/01  11:00:00,93.8909100558,3.09555375397,28.3005316137,0.85059183205,26.8041601173,34.8316326447,2.18721430826,0.0,2.18721430826
 04/01  12:00:00,93.3875807721,3.09555375397,29.8311236912,0.101066075257,26.8041601173,33.5472370403,1.10356842977,0.0,1.10356842977
 04/01  13:00:00,93.3332046574,3.13654551685,32.4056130976,0.0,26.8041601173,30.9784458315,1.10354084333,0.0,1.10354084333
 04/01  14:00:00,66.1561708733,3.13411392774,33.6406655253,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/01  15:00:00,66.1438967308,3.10115600253,34.726854897,0.218890015474,8.04124803518,20.0473076865,1.10334569286,0.0,1.10334569286
 04/01  16:00:00,66.0615174585,3.09555375397,33.9419327661,0.605936221532,8.04124803518,20.3684065876,1.10336636354,0.0,1.10336636354
 04/01  17:00:00,58.1297620886,3.09555375397,32.1263084189,2.2099543329,2.68041601173,18.0090894769,1.10306521214,0.0,1.10306521214
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030544249,0.0,1.1030544249
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312621107,0.0,1.10312621107
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298170546,0.0,1.10298170546
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293936615,0.0,1.10293936615
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294217539,0.0,1.10294217539
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294355617,0.0,1.10294355617
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293738884,0.0,1.10293738884
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302296297,0.0,1.10302296297
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312960402,0.0,1.10312960402
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294346214,0.0,1.10294346214
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293938333,0.0,1.10293938333
 04/02  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300513363,0.0,1.10300513363
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294356958,0.0,1.10294356958
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298105615,0.0,1.10298105615
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298147602,0.0,1.10298147602
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,71.3571508773,3.18537353758,26.0698191506,5.42002464438,5.36083202345,21.4433280938,1.10313936395,0.0,1.10313936395
 04/03  07:00:00,78.8492171261,3.09555375397,20.8800914604,6.10084611503,16.0824960704,32.6817896323,1.10354177651,0.0,1.10354177651
 04/03  08:00:00,145.560034108,3.21628071314,23.0859701785,0.598542524494,48.2474882111,70.4033123869,2.18831435311,0.0,2.18831435311
 04/03  09:00:00,137.892847918,3.1048594049,24.4572305206,0.020088728984,48.2474882111,62.0547409583,1.1043485966,0.0,1.1043485966
 04/03  10:00:00,137.081559191,3.09555375397,25.6019295804,0.0,48.2474882111,60.1281475517,2.18850939393,0.0,2.18850939393
 04/03  11:00:00,139.946992547,3.15683439215,26.4794888911,0.0,48.2474882111,62.0547409583,2.18929414424,0.0,2.18929414424
 04/03  12:00:00,140.74532793,3.23737037272,27.7416368007,0.0,48.2474882111,61.5103924513,3.27520828601,0.0,3.27520828601
 04/03  13:00:00,143.576738466,3.32624899922,28.3343256975,0.0,48.2474882111,63.6602354638,2.18992115523,0.0,2.18992115523
 04/03  14:00:00,142.315635862,3.40913405053,30.5224259548,0.0,48.2474882111,60.1281475517,2.18857271033,0.0,2.18857271033
 04/03  15:00:00,145.516398336,3.57356908366,33.5587533951,0.0,48.2474882111,60.1281475517,1.10414724344,0.0,1.10414724344
 04/03  16:00:00,150.164381301,3.6957473557,35.1946679788,0.0,48.2474882111,63.0180376616,2.18909117013,0.0,2.18909117013
 04/03  17:00:00,138.027671468,3.53793354879,34.1606856052,0.0,37.5258241642,62.7947880557,2.18807031693,0.0,2.18807031693
 04/03  18:00:00,95.5337943606,3.09555375397,29.6074614413,0.0,26.8041601173,36.0181789539,1.10360116088,0.0,1.10360116088
 04/03  19:00:00,102.645641001,3.09555375397,26.8973950511,0.0540375729901,26.8041601173,33.4493877451,1.10334562948,0.0,1.10334562948
 04/03  20:00:00,87.9795832256,3.09555375397,24.6184299175,1.28210766795,16.0824960704,28.0885557216,1.10344550194,0.0,1.10344550194
 04/03  21:00:00,86.1294540427,3.09555375397,23.0598483245,2.27495568245,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302212848,0.0,1.10302212848
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298149356,0.0,1.10298149356
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298052912,0.0,1.10298052912
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308337825,0.0,1.10308337825
 04/04  06:00:00,70.1776171961,3.19617308581,24.3448583815,5.95465218411,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,78.8366452228,3.09555375397,19.9515881779,7.01677749414,16.0824960704,32.6817896323,1.10350306092,0.0,1.10350306092
 04/04  08:00:00,145.731727545,3.25925916179,22.9166521692,0.896575521839,48.2474882111,70.4033123869,2.18832941007,0.0,2.18832941007
 04/04  09:00:00,138.908278226,3.13386750836,25.433831094,0.0299103598232,48.2474882111,62.0547409583,2.18859209832,0.0,2.18859209832
 04/04  10:00:00,140.761955923,3.14013243409,29.2377476317,0.0,48.2474882111,60.1281475517,2.18857953686,0.0,2.18857953686
 04/04  11:00:00,149.33783518,3.46636856485,35.5607973519,0.0,48.2474882111,62.0547409583,2.1892321483,0.0,2.1892321483
 04/04  12:00:00,151.13442688,3.70795955446,37.6601465689,0.0,48.2474882111,61.5103924513,2.19034659179,0.0,2.19034659179
 04/04  13:00:00,157.453405085,4.23589925146,41.3013420643,0.0,48.2474882111,63.6602354638,3.2748432477,0.0,3.2748432477
 04/04  14:00:00,154.383727287,4.42953271627,41.5701187136,0.0,48.2474882111,60.1281475517,1.1042420386,0.0,1.1042420386
 04/04  15:00:00,157.741803693,4.95529447692,44.4024333592,0.0,48.2474882111,60.1281475517,2.18813883516,0.0,2.18813883516
 04/04  16:00:00,163.872063968,5.44880087535,47.1492971262,0.0,48.2474882111,63.0180376616,2.1887876861,0.0,2.1887876861
 04/04  17:00:00,149.752976135,4.94655951638,44.4773643048,0.0,37.5258241642,62.7947880557,1.10379388562,0.0,1.10379388562
 04/04  18:00:00,100.589120367,3.53266144343,34.2256797584,0.0,26.8041601173,36.0181789539,1.10363287713,0.0,1.10363287713
 04/04  19:00:00,103.438607135,3.24384366278,27.596108849,0.0,26.8041601173,33.4493877451,1.10346089558,0.0,1.10346089558
 04/04  20:00:00,83.8201903522,3.1043690274,21.5367657197,0.195563719036,16.0824960704,28.0885557216,1.10348891774,0.0,1.10348891774
 04/04  21:00:00,80.9512301399,3.09555375397,19.0486809467,1.10789915748,16.0824960704,26.8041601173,1.10310848415,0.0,1.10310848415
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297991879,0.0,1.10297991879
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297794137,0.0,1.10297794137
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297840181,0.0,1.10297840181
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,71.248551018,3.20368865919,20.1502118924,11.2127169218,5.36083202345,21.4433280938,1.10305769822,0.0,1.10305769822
 04/05  07:00:00,71.1639253587,3.09555375397,11.2928821279,8.00276368004,16.0824960704,32.6817896323,1.10352809452,0.0,1.10352809452
 04/05  08:00:00,143.061319036,3.33775879504,19.7102599376,1.35405961095,48.2474882111,70.4033123869,1.10419082681,0.0,1.10419082681
 04/05  09:00:00,141.757504461,3.40133934171,27.8944889986,0.151006857293,48.2474882111,62.0547409583,2.18828151425,0.0,2.18828151425
 04/05  10:00:00,144.596058522,3.50962366724,32.7023589978,0.0,48.2474882111,60.1281475517,2.18866205517,0.0,2.18866205517
 04/05  11:00:00,150.239297824,3.80201063637,36.1266179237,0.0,48.2474882111,62.0547409583,2.18919787519,0.0,2.18919787519
 04/05  12:00:00,151.408798507,3.86024150164,37.7822362485,0.0,48.2474882111,61.5103924513,3.27509202324,0.0,3.27509202324
 04/05  13:00:00,161.185214091,4.57473626061,44.6943140618,0.0,48.2474882111,63.6602354638,2.18980566658,0.0,2.18980566658
 04/05  14:00:00,161.135096126,4.73403551851,48.0169847511,0.0,48.2474882111,60.1281475517,2.18827296851,0.0,2.18827296851
 04/05  15:00:00,165.041537229,5.29518523301,51.3622761389,0.0,48.2474882111,60.1281475517,1.10413507923,0.0,1.10413507923
 04/05  16:00:00,171.644002822,5.55037720849,54.8196596462,0.0,48.2474882111,63.0180376616,2.18860525631,0.0,2.18860525631
 04/05  17:00:00,154.719595569,4.68108110253,49.7094621528,0.0,37.5258241642,62.7947880557,2.18767677777,0.0,2.18767677777
 04/05  18:00:00,105.425025295,3.41071523652,39.1835308932,0.0,26.8041601173,36.0181789539,1.10364335423,0.0,1.10364335423
 04/05  19:00:00,113.821165885,3.27055113186,37.9519601304,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/05  20:00:00,98.2140385248,3.10237202042,36.1281746183,0.0,16.0824960704,28.0885557216,1.10345620639,0.0,1.10345620639
 04/05  21:00:00,95.0722478808,3.09555375397,34.2657373024,0.0118605426929,16.0824960704,26.8041601173,1.10325292795,0.0,1.10325292795
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297900426,0.0,1.10297900426
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297905094,0.0,1.10297905094
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297942146,0.0,1.10297942146
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310385409,0.0,1.10310385409
 04/06  06:00:00,69.9250927055,3.38886310032,28.4287886605,1.42550740003,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  07:00:00,69.0702821471,3.09555375397,15.9166857981,1.28531679824,16.0824960704,32.6817896323,1.10350353269,0.0,1.10350353269
 04/06  08:00:00,139.684167077,3.45263354494,17.4069059636,0.165386876635,48.2474882111,70.4033123869,2.18849437389,0.0,2.18849437389
 04/06  09:00:00,131.962136295,3.590046317,18.0614207145,0.0,48.2474882111,62.0547409583,1.10417322963,0.0,1.10417322963
 04/06  10:00:00,131.073583191,3.7485906507,18.9409166836,0.0,48.2474882111,60.1281475517,2.18862442265,0.0,2.18862442265
 04/06  11:00:00,136.024214545,3.96426966278,21.7492756186,0.0,48.2474882111,62.0547409583,2.18895442479,0.0,2.18895442479
 04/06  12:00:00,137.449609159,3.91867915851,23.7646092437,0.0,48.2474882111,61.5103924513,3.27490589697,0.0,3.27490589697
 04/06  13:00:00,144.800278388,4.45827404907,28.4258405695,0.0,48.2474882111,63.6602354638,2.18992643339,0.0,2.18992643339
 04/06  14:00:00,141.568341005,4.43162778859,28.7526373591,0.0,48.2474882111,60.1281475517,2.18856090665,0.0,2.18856090665
 04/06  15:00:00,143.471588116,4.6030858601,30.4844263989,0.0,48.2474882111,60.1281475517,1.10413325645,0.0,1.10413325645
 04/06  16:00:00,148.352176732,4.93417226113,32.1440385042,0.0,48.2474882111,63.0180376616,2.1890339458,0.0,2.1890339458
 04/06  17:00:00,133.345230547,4.49373288287,28.5224453502,0.0,37.5258241642,62.7947880557,2.18799974867,0.0,2.18799974867
 04/06  18:00:00,85.6820074444,3.29837772018,19.552850559,0.0,26.8041601173,36.0181789539,1.10356455923,0.0,1.10356455923
 04/06  19:00:00,91.5245203699,3.17411685637,15.70710782,0.0446410704092,26.8041601173,33.4493877451,1.10339156156,0.0,1.10339156156
 04/06  20:00:00,75.1468308389,3.09555375397,12.1736083906,0.894176808208,16.0824960704,28.0885557216,1.10349775733,0.0,1.10349775733
 04/06  21:00:00,73.1039678077,3.09555375397,10.2655865823,2.04373118963,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298113607,0.0,1.10298113607
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297946479,0.0,1.10297946479
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297848926,0.0,1.10297848926
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309251478,0.0,1.10309251478
 04/07  06:00:00,75.323329596,3.18362383357,16.2960088172,19.1617634006,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,70.0456425061,3.09555375397,5.20208091265,12.9752820428,16.0824960704,32.6817896323,1.10352709662,0.0,1.10352709662
 04/07  08:00:00,135.444049519,3.31357743082,10.7611307373,2.71010065913,48.2474882111,70.4033123869,2.18808083645,0.0,2.18808083645
 04/07  09:00:00,128.9231596,3.30141828596,14.0240301688,1.28704188205,48.2474882111,62.0547409583,2.18861105193,0.0,2.18861105193
 04/07  10:00:00,128.719034386,3.27927399601,16.6380772245,0.417607308392,48.2474882111,60.1281475517,1.10421025225,0.0,1.10421025225
 04/07  11:00:00,133.563708901,3.35810377004,19.8949358674,0.0,48.2474882111,62.0547409583,3.27382112449,0.0,3.27382112449
 04/07  12:00:00,135.956318514,3.49188879561,22.6981089621,0.0,48.2474882111,61.5103924513,2.19002166934,0.0,2.19002166934
 04/07  13:00:00,141.920274292,3.78452570006,26.2195848234,0.0,48.2474882111,63.6602354638,2.18990923683,0.0,2.18990923683
 04/07  14:00:00,140.219158366,3.77262390524,28.0624586038,0.0,48.2474882111,60.1281475517,2.18865405104,0.0,2.18865405104
 04/07  15:00:00,142.943962523,3.96533305387,30.5945536126,0.0,48.2474882111,60.1281475517,2.18817844748,0.0,2.18817844748
 04/07  16:00:00,148.719550781,4.39563219948,33.0499526147,0.0,48.2474882111,63.0180376616,2.18896526753,0.0,2.18896526753
 04/07  17:00:00,136.280213807,4.22890313841,31.7222583546,0.0,37.5258241642,62.7947880557,1.10375526226,0.0,1.10375526226
 04/07  18:00:00,90.6328597681,3.2948882698,24.507192333,0.0,26.8041601173,36.0181789539,1.10356277487,0.0,1.10356277487
 04/07  19:00:00,94.8886610306,3.10220603649,19.187800371,0.0,26.8041601173,33.4493877451,1.1034109942,0.0,1.1034109942
 04/07  20:00:00,77.932365271,3.09555375397,15.3025218199,0.550797811001,16.0824960704,28.0885557216,1.10341480357,0.0,1.10341480357
 04/07  21:00:00,75.7057679429,3.09555375397,13.3186260298,1.59249187736,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303222229,0.0,1.10303222229
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297617426,0.0,1.10297617426
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297640775,0.0,1.10297640775
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303567945,0.0,1.10303567945
 04/08  06:00:00,77.2410441046,3.13077984907,15.7041332412,24.191530803,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/08  07:00:00,58.490411084,3.09555375397,6.34682324057,17.0978514605,5.36083202345,26.5809105114,1.10314958546,0.0,1.10314958546
 04/08  08:00:00,79.0716859164,3.09555375397,9.8426281775,8.02135904093,26.8041601173,31.2995447326,1.10343137114,0.0,1.10343137114
 04/08  09:00:00,80.2859568449,3.09565059513,12.5840303158,4.24643868234,26.8041601173,33.5472370403,1.10365327623,0.0,1.10365327623
 04/08  10:00:00,80.6115755314,3.0958842083,15.3572731506,2.76187762418,26.8041601173,32.583940337,1.10348766496,0.0,1.10348766496
 04/08  11:00:00,84.8436694274,3.09572392972,18.4631453109,1.64056733069,26.8041601173,34.8316326447,1.1036719901,0.0,1.1036719901
 04/08  12:00:00,85.5337406917,3.12879082632,21.1625906921,0.882521921607,26.8041601173,33.5472370403,1.10352634118,0.0,1.10352634118
 04/08  13:00:00,84.4715762855,3.19637952648,23.2546446066,0.229506109454,26.8041601173,30.9784458315,1.10350094461,0.0,1.10350094461
 04/08  14:00:00,56.883797897,3.13597506182,24.366431415,0.0,8.04124803518,21.3317032909,1.1034067159,0.0,1.1034067159
 04/08  15:00:00,56.026593306,3.10219982795,24.8273976623,0.0,8.04124803518,20.0473076865,1.10328927721,0.0,1.10328927721
 04/08  16:00:00,56.3765525448,3.09555375397,24.862904074,0.0,8.04124803518,20.3684065876,1.10334722699,0.0,1.10334722699
 04/08  17:00:00,48.7219940627,3.09555375397,23.9282229174,1.0002718085,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306002663,0.0,1.10306002663
 04/08  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306140009,0.0,1.10306140009
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297759897,0.0,1.10297759897
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297710818,0.0,1.10297710818
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293831435,0.0,1.10293831435
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305420254,0.0,1.10305420254
 04/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293766854,0.0,1.10293766854
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294011708,0.0,1.10294011708
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301301543,0.0,1.10301301543
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301769603,0.0,1.10301769603
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,28.292559651,1.06081058427,8.46039689056,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293544801,0.0,1.10293544801
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293928678,0.0,1.10293928678
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294344267,0.0,1.10294344267
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293877729,0.0,1.10293877729
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102976767,0.0,1.102976767
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030985245,0.0,1.1030985245
 04/10  06:00:00,79.4543523291,3.10211732395,17.8080667197,24.329568074,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,76.9434300581,3.09555375397,5.74549793928,19.3296525682,16.0824960704,32.6817896323,1.10352907872,0.0,1.10352907872
 04/10  08:00:00,136.738405962,3.18185420447,11.6332482831,3.26406278269,48.2474882111,70.4033123869,2.18825799959,0.0,2.18825799959
 04/10  09:00:00,131.817592958,3.09555375397,17.3449231937,1.06644674729,48.2474882111,62.0547409583,2.18858737543,0.0,2.18858737543
 04/10  10:00:00,133.070244682,3.09555375397,21.5487041804,0.041910890928,48.2474882111,60.1281475517,1.10443712548,0.0,1.10443712548
 04/10  11:00:00,137.94013573,3.19044863025,24.4390178363,0.0,48.2474882111,62.0547409583,2.18923420215,0.0,2.18923420215
 04/10  12:00:00,140.276582328,3.38668371298,27.1235778584,0.0,48.2474882111,61.5103924513,3.27487809933,0.0,3.27487809933
 04/10  13:00:00,145.418508051,3.62212656354,29.8802177183,0.0,48.2474882111,63.6602354638,2.18974945558,0.0,2.18974945558
 04/10  14:00:00,143.23457919,3.63356008103,31.2169432525,0.0,48.2474882111,60.1281475517,2.18869260263,0.0,2.18869260263
 04/10  15:00:00,144.735090474,3.7549993006,32.5960153167,0.0,48.2474882111,60.1281475517,2.18798569032,0.0,2.18798569032
 04/10  16:00:00,148.631045417,3.87935793665,33.4777215139,0.0,48.2474882111,63.0180376616,1.1046508891,0.0,1.1046508891
 04/10  17:00:00,134.172656438,3.6937812761,30.1498228479,0.0,37.5258241642,62.7947880557,2.18804436779,0.0,2.18804436779
 04/10  18:00:00,90.9709773789,3.10239245645,25.0378057571,0.0,26.8041601173,36.0181789539,1.10357801896,0.0,1.10357801896
 04/10  19:00:00,98.8773935611,3.09555375397,23.183185184,0.0,26.8041601173,33.4493877451,1.10339593939,0.0,1.10339593939
 04/10  20:00:00,83.9990342716,3.09555375397,21.5104545764,0.409534055083,16.0824960704,28.0885557216,1.10340538087,0.0,1.10340538087
 04/10  21:00:00,81.7034534784,3.09555375397,19.5642999301,1.3445035126,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297840334,0.0,1.10297840334
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297678223,0.0,1.10297678223
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297610758,0.0,1.10297610758
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308501633,0.0,1.10308501633
 04/11  06:00:00,69.071397287,3.15860896679,17.8948654874,13.8033226214,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,73.0298813092,3.09555375397,5.52973260896,15.6318691496,16.0824960704,32.6817896323,1.10349298046,0.0,1.10349298046
 04/11  08:00:00,133.587904492,3.24501333076,6.10556273626,5.57808773282,48.2474882111,70.4033123869,2.18824985615,0.0,2.18824985615
 04/11  09:00:00,122.203125186,3.11637534709,4.39923086517,4.3768497104,48.2474882111,62.0547409583,2.18847028021,0.0,2.18847028021
 04/11  10:00:00,119.015497888,3.09555375397,3.57908837855,3.956779899,48.2474882111,60.1281475517,1.10437226603,0.0,1.10437226603
 04/11  11:00:00,120.452083323,3.14705707584,4.11764633781,2.87671064615,48.2474882111,62.0547409583,2.18909720846,0.0,2.18909720846
 04/11  12:00:00,120.568759032,3.21446640408,4.86147061357,2.72650125833,48.2474882111,61.5103924513,3.27500201745,0.0,3.27500201745
 04/11  13:00:00,121.174007589,3.23910749271,5.46421841342,0.554517914057,48.2474882111,63.6602354638,2.18992259092,0.0,2.18992259092
 04/11  14:00:00,116.662451478,3.15571653114,4.92564935955,0.19700973044,48.2474882111,60.1281475517,2.18852830991,0.0,2.18852830991
 04/11  15:00:00,116.814222305,3.16333469352,5.15717135469,0.109640400105,48.2474882111,60.1281475517,1.10410303117,0.0,1.10410303117
 04/11  16:00:00,120.351968553,3.25575155305,5.2844069136,0.53784411984,48.2474882111,63.0180376616,2.1889227646,0.0,2.1889227646
 04/11  17:00:00,111.863062193,3.34384903547,5.27546483766,2.91469600619,37.5258241642,62.7947880557,2.18786708095,0.0,2.18786708095
 04/11  18:00:00,76.6171038872,3.09555375397,3.18185266151,7.50891830647,26.8041601173,36.0181789539,1.10361828793,0.0,1.10361828793
 04/11  19:00:00,89.9155882812,3.09555375397,2.16263433265,12.0587455714,26.8041601173,33.4493877451,1.10332968624,0.0,1.10332968624
 04/11  20:00:00,82.7622805686,3.09555375397,1.09675353119,19.5864813973,16.0824960704,28.0885557216,1.17646234599,0.0730393060018,1.10342303999
 04/11  21:00:00,84.5671582259,3.09555375397,0.652777733462,23.1197304568,16.0824960704,26.8041601173,0.572160814457,0.552160814457,0.02
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297404929,0.0,1.10297404929
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297339177,0.0,1.10297339177
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297362814,0.0,1.10297362814
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309813619,0.0,1.10309813619
 04/12  06:00:00,88.7233397424,3.09555375397,15.4993408497,35.9138449274,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,87.0980113563,3.09555375397,5.99313616452,29.2365956411,16.0824960704,32.6817896323,1.10354294996,0.0,1.10354294996
 04/12  08:00:00,139.364150493,3.19458837963,8.53332126112,8.9770001602,48.2474882111,70.4033123869,2.18834572508,0.0,2.18834572508
 04/12  09:00:00,127.590766292,3.09555375397,9.70001441908,4.48452885584,48.2474882111,62.0547409583,1.10417042812,0.0,1.10417042812
 04/12  10:00:00,126.331064093,3.09555375397,12.2286601675,2.62277431462,48.2474882111,60.1281475517,2.18857315303,0.0,2.18857315303
 04/12  11:00:00,130.35412992,3.12591754345,15.2978897499,1.61965336285,48.2474882111,62.0547409583,2.18877144906,0.0,2.18877144906
 04/12  12:00:00,132.384160922,3.20028055093,18.0586235867,1.35893602776,48.2474882111,61.5103924513,3.27493745392,0.0,3.27493745392
 04/12  13:00:00,135.405078978,3.25136810311,20.0501452016,0.187401903991,48.2474882111,63.6602354638,2.18995859872,0.0,2.18995859872
 04/12  14:00:00,132.045646069,3.17188282238,20.4896873897,0.0,48.2474882111,60.1281475517,2.18838476048,0.0,2.18838476048
 04/12  15:00:00,133.446323879,3.189200356,21.8730476658,0.0,48.2474882111,60.1281475517,1.10416644642,0.0,1.10416644642
 04/12  16:00:00,137.590660168,3.28991883635,23.0267753651,0.0,48.2474882111,63.0180376616,2.18861093068,0.0,2.18861093068
 04/12  17:00:00,126.91817164,3.46559748729,23.123521839,0.0,37.5258241642,62.7947880557,2.18763823793,0.0,2.18763823793
 04/12  18:00:00,86.0489381726,3.10884397572,20.0967586088,0.0125564228419,26.8041601173,36.0181789539,1.10360899186,0.0,1.10360899186
 04/12  19:00:00,93.4441279783,3.09555375397,17.2792330436,0.470686557534,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/12  20:00:00,79.5043990545,3.09555375397,14.5601788042,2.86517461023,16.0824960704,28.0885557216,1.10343227029,0.0,1.10343227029
 04/12  21:00:00,79.7629326613,3.09555375397,12.6488419328,6.31944069277,16.0824960704,26.8041601173,1.10312321849,0.0,1.10312321849
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029749706,0.0,1.1029749706
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297417248,0.0,1.10297417248
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029739037,0.0,1.1029739037
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,90.4165764181,3.09555375397,15.4460855385,37.6603369143,5.36083202345,21.4433280938,1.10313565119,0.0,1.10313565119
 04/13  07:00:00,78.4557216943,3.09555375397,1.90518423339,24.6822579102,16.0824960704,32.6817896323,1.2103940039,0.106873282919,1.10352072098
 04/13  08:00:00,138.463473635,3.22194795108,9.26971620795,7.31256878424,48.2474882111,70.4033123869,1.10417163127,0.0,1.10417163127
 04/13  09:00:00,131.696725972,3.17624744022,15.1641476045,3.04566166368,48.2474882111,62.0547409583,2.18852466582,0.0,2.18852466582
 04/13  10:00:00,132.453156184,3.17129103461,19.5989563941,1.29883289858,48.2474882111,60.1281475517,2.18871391589,0.0,2.18871391589
 04/13  11:00:00,136.716103511,3.17764652451,22.9093473499,0.318440372758,48.2474882111,62.0547409583,2.18915729544,0.0,2.18915729544
 04/13  12:00:00,138.39170034,3.31748013099,25.2150502698,0.0928491823265,48.2474882111,61.5103924513,2.19002534572,0.0,2.19002534572
 04/13  13:00:00,142.230076023,3.49878479634,26.815127458,0.0,48.2474882111,63.6602354638,3.27497484282,0.0,3.27497484282
 04/13  14:00:00,139.514003226,3.43287589794,27.6970514713,0.0,48.2474882111,60.1281475517,1.1041628612,0.0,1.1041628612
 04/13  15:00:00,140.270851317,3.44575975337,28.4410157072,0.0,48.2474882111,60.1281475517,2.18813035407,0.0,2.18813035407
 04/13  16:00:00,145.031333434,3.71678961291,30.0405778546,0.0,48.2474882111,63.0180376616,2.18888687802,0.0,2.18888687802
 04/13  17:00:00,133.413447164,3.65076652282,29.4336283275,0.0,37.5258241642,62.7947880557,1.10382258643,0.0,1.10382258643
 04/13  18:00:00,90.3429618624,3.1360861206,24.3760965766,0.0,26.8041601173,36.0181789539,1.10364463268,0.0,1.10364463268
 04/13  19:00:00,96.2424389746,3.09555375397,20.5482305975,0.0,26.8041601173,33.4493877451,1.10342424658,0.0,1.10342424658
 04/13  20:00:00,79.3505167396,3.09555375397,16.5669324288,0.704538670697,16.0824960704,28.0885557216,1.1034735454,0.0,1.1034735454
 04/13  21:00:00,76.7580957649,3.09555375397,13.257989577,2.70545615228,16.0824960704,26.8041601173,1.10309625743,0.0,1.10309625743
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297497729,0.0,1.10297497729
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297423252,0.0,1.10297423252
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
