Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297405528,0.0,1.10297405528
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,81.1398146904,3.11387795024,16.4317470563,27.3795894725,5.36083202345,21.4433280938,1.103050846,0.0,1.103050846
 04/14  07:00:00,74.8783068047,3.09555375397,4.6658916594,18.3441355946,16.0824960704,32.6817896323,1.10354958553,0.0,1.10354958553
 04/14  08:00:00,137.398448116,3.23849659681,11.1608174189,4.33989340816,48.2474882111,70.4033123869,1.10416654196,0.0,1.10416654196
 04/14  09:00:00,133.040648937,3.19293536533,17.8006533261,1.73639098211,48.2474882111,62.0547409583,2.18856281982,0.0,2.18856281982
 04/14  10:00:00,134.945738388,3.19861840267,22.9417929528,0.421251175702,48.2474882111,60.1281475517,2.18871157073,0.0,2.18871157073
 04/14  11:00:00,140.471982414,3.24514977974,26.9161633708,0.0,48.2474882111,62.0547409583,2.18925251488,0.0,2.18925251488
 04/14  12:00:00,142.841588612,3.41817410547,29.6570937502,0.0,48.2474882111,61.5103924513,2.18984245071,0.0,2.18984245071
 04/14  13:00:00,145.880241493,3.6127827633,30.3512949605,0.0,48.2474882111,63.6602354638,3.27449339087,0.0,3.27449339087
 04/14  14:00:00,143.303456338,3.5964996859,31.3228807957,0.0,48.2474882111,60.1281475517,1.10410196924,0.0,1.10410196924
 04/14  15:00:00,145.779291238,3.79269251433,33.6025228671,0.0,48.2474882111,60.1281475517,2.18820535183,0.0,2.18820535183
 04/14  16:00:00,151.719509415,4.1993648404,36.2461786079,0.0,48.2474882111,63.0180376616,2.18890518083,0.0,2.18890518083
 04/14  17:00:00,138.731215555,4.0275824662,34.3745807744,0.0,37.5258241642,62.7947880557,1.10371961036,0.0,1.10371961036
 04/14  18:00:00,93.4027546027,3.1494375167,27.4225379208,0.0,26.8041601173,36.0181789539,1.10363710003,0.0,1.10363710003
 04/14  19:00:00,98.8263998404,3.09603240132,23.1317128159,0.0,26.8041601173,33.4493877451,1.10336502818,0.0,1.10336502818
 04/14  20:00:00,81.8911402835,3.09555375397,19.4895811933,0.322513450026,16.0824960704,28.0885557216,1.10344704116,0.0,1.10344704116
 04/14  21:00:00,79.5299930885,3.09555375397,17.3201783594,1.41516469343,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301198599,0.0,1.10301198599
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297415947,0.0,1.10297415947
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297362684,0.0,1.10297362684
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309321211,0.0,1.10309321211
 04/15  06:00:00,72.321041223,3.1249812611,18.5685655275,16.412894223,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,55.5655325156,3.09555375397,8.4543579708,12.0654381618,5.36083202345,26.5809105114,1.10319390697,0.0,1.10319390697
 04/15  08:00:00,81.1762709401,3.10105799024,14.6553873106,5.30768069519,26.8041601173,31.2995447326,1.10333884848,0.0,1.10333884848
 04/15  09:00:00,86.5957533535,3.16172611253,20.242653759,2.83153623027,26.8041601173,33.5472370403,1.10363664177,0.0,1.10363664177
 04/15  10:00:00,88.3080809554,3.15460354401,24.3217074974,1.43522936558,26.8041601173,32.583940337,1.10355825723,0.0,1.10355825723
 04/15  11:00:00,91.8962865058,3.10061683283,26.6230880033,0.528348813539,26.8041601173,34.8316326447,1.10363925723,0.0,1.10363925723
 04/15  12:00:00,91.2971968315,3.14268488283,27.7540848281,0.0405898688836,26.8041601173,33.5472370403,1.10357532199,0.0,1.10357532199
 04/15  13:00:00,89.6968866581,3.20990953899,28.6959310762,0.0,26.8041601173,30.9784458315,1.10353310286,0.0,1.10353310286
 04/15  14:00:00,61.5418571822,3.14907691182,29.0113888502,0.0,8.04124803518,21.3317032909,1.10332044017,0.0,1.10332044017
 04/15  15:00:00,60.6176062818,3.11355591954,29.4070545465,0.0,8.04124803518,20.0473076865,1.10326073112,0.0,1.10326073112
 04/15  16:00:00,61.6916674844,3.16843540187,30.1051373656,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,53.2089094156,3.18571109994,29.1367318331,0.188520899757,2.68041601173,18.0090894769,1.10305652975,0.0,1.10305652975
 04/15  18:00:00,32.3331427688,1.48763718344,12.0741534091,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,34.4604028283,0.364740790887,2.9876431946,0.0,2.68041601173,16.0824960704,1.1030970436,0.0,1.1030970436
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311469772,0.0,1.10311469772
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295969039,0.0,1.10295969039
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293484081,0.0,1.10293484081
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292774411,0.0,1.10292774411
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293650041,0.0,1.10293650041
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,21.212297634,0.342466265292,2.09847919248,0.0,2.68041601173,16.0824960704,1.10293287353,0.0,1.10293287353
 04/16  10:00:00,19.983699321,0.171233132646,1.04111401216,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301170887,0.0,1.10301170887
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313429486,0.0,1.10313429486
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293225279,0.0,1.10293225279
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293664,0.0,1.10293664
 04/16  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299470938,0.0,1.10299470938
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292940155,0.0,1.10292940155
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297067793,0.0,1.10297067793
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297170735,0.0,1.10297170735
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,78.2916272245,3.11173385418,16.5664610091,26.8661654832,5.36083202345,21.4433280938,1.1030940421,0.0,1.1030940421
 04/17  07:00:00,77.1102199001,3.09555375397,5.44184223931,19.8000981101,16.0824960704,32.6817896323,1.10353684001,0.0,1.10353684001
 04/17  08:00:00,137.021470506,3.18551501566,11.7455162651,3.43119853362,48.2474882111,70.4033123869,1.10416073241,0.0,1.10416073241
 04/17  09:00:00,132.722961615,3.10869314405,18.1099128961,1.19368631092,48.2474882111,62.0547409583,2.18847040984,0.0,2.18847040984
 04/17  10:00:00,134.831522709,3.13753786798,23.2107377236,0.0991712604214,48.2474882111,60.1281475517,2.18862060526,0.0,2.18862060526
 04/17  11:00:00,140.776114241,3.17420714367,27.2912378339,0.0,48.2474882111,62.0547409583,2.18937268403,0.0,2.18937268403
 04/17  12:00:00,142.498466277,3.23426401943,29.4978815008,0.0,48.2474882111,61.5103924513,2.18991938686,0.0,2.18991938686
 04/17  13:00:00,145.328603805,3.32389767252,30.0885423637,0.0,48.2474882111,63.6602354638,3.27454924249,0.0,3.27454924249
 04/17  14:00:00,141.039427954,3.30732573378,29.3480263634,0.0,48.2474882111,60.1281475517,1.10411298608,0.0,1.10411298608
 04/17  15:00:00,142.917720181,3.43184295137,31.101801373,0.0,48.2474882111,60.1281475517,2.18820373561,0.0,2.18820373561
 04/17  16:00:00,148.622099645,3.76282556322,33.5853081147,0.0,48.2474882111,63.0180376616,2.18886499808,0.0,2.18886499808
 04/17  17:00:00,136.105648763,3.61444262235,32.1621538271,0.0,37.5258241642,62.7947880557,1.10369789816,0.0,1.10369789816
 04/17  18:00:00,94.4000841373,3.09555375397,28.473751218,0.0,26.8041601173,36.0181789539,1.10361144239,0.0,1.10361144239
 04/17  19:00:00,99.969528982,3.09555375397,26.7426539383,0.0,26.8041601173,33.4493877451,1.10334024444,0.0,1.10334024444
 04/17  20:00:00,87.7953505045,3.09555375397,25.5334365503,0.182868314169,16.0824960704,28.0885557216,1.10341581524,0.0,1.10341581524
 04/17  21:00:00,86.8616280443,3.09555375397,25.1481569584,0.918821050149,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297023095,0.0,1.10297023095
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029703231,0.0,1.1029703231
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297091163,0.0,1.10297091163
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307559358,0.0,1.10307559358
 04/18  06:00:00,62.6799387586,3.24388295505,23.7633763498,3.92541257576,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,72.7410511287,3.09555375397,16.081026687,4.79174489101,16.0824960704,32.6817896323,1.10346141375,0.0,1.10346141375
 04/18  08:00:00,142.945405613,3.27226322083,20.6843165559,0.329585143789,48.2474882111,70.4033123869,2.18831151743,0.0,2.18831151743
 04/18  09:00:00,137.272377359,3.14396543807,23.8177426573,0.0,48.2474882111,62.0547409583,1.10417861718,0.0,1.10417861718
 04/18  10:00:00,142.154249639,3.14181508427,30.6283586976,0.0,48.2474882111,60.1281475517,2.18854256149,0.0,2.18854256149
 04/18  11:00:00,151.877654064,3.43085779351,38.1361270074,0.0,48.2474882111,62.0547409583,2.1891419908,0.0,2.1891419908
 04/18  12:00:00,154.141727939,3.56609135008,40.8093158329,0.0,48.2474882111,61.5103924513,3.27462611935,0.0,3.27462611935
 04/18  13:00:00,158.995381239,4.00463890325,43.0745785667,0.0,48.2474882111,63.6602354638,2.18967177408,0.0,2.18967177408
 04/18  14:00:00,154.430024255,4.05590019306,41.9900482054,0.0,48.2474882111,60.1281475517,2.18807943727,0.0,2.18807943727
 04/18  15:00:00,154.714298237,4.04687895697,42.2833434229,0.0,48.2474882111,60.1281475517,1.10399250738,0.0,1.10399250738
 04/18  16:00:00,156.40017055,4.0980378316,41.0281667519,0.0,48.2474882111,63.0180376616,2.18889788777,0.0,2.18889788777
 04/18  17:00:00,140.852959266,3.81318790666,36.7107190449,0.0,37.5258241642,62.7947880557,1.10381692752,0.0,1.10381692752
 04/18  18:00:00,94.9637131037,3.14059577447,28.9923381639,0.0,26.8041601173,36.0181789539,1.10363118765,0.0,1.10363118765
 04/18  19:00:00,99.2816331242,3.10685135813,26.0434604763,0.0,26.8041601173,33.4493877451,1.10340070721,0.0,1.10340070721
 04/18  20:00:00,86.2146088501,3.09555375397,23.2158907561,0.919672453945,16.0824960704,28.0885557216,1.10344639572,0.0,1.10344639572
 04/18  21:00:00,83.7440410128,3.09555375397,21.2020700215,1.74732095563,16.0824960704,26.8041601173,1.10308292367,0.0,1.10308292367
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297007239,0.0,1.10297007239
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297052051,0.0,1.10297052051
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297089723,0.0,1.10297089723
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,65.8628847737,3.20956381196,21.6354053953,9.27064868839,5.36083202345,21.4433280938,1.10304726672,0.0,1.10304726672
 04/19  07:00:00,72.0978467172,3.09555375397,9.27328971113,10.9562774553,16.0824960704,32.6817896323,1.10348182151,0.0,1.10348182151
 04/19  08:00:00,135.355748524,3.26592947116,10.9782298309,2.45234853019,48.2474882111,70.4033123869,1.10404178032,0.0,1.10404178032
 04/19  09:00:00,125.326069202,3.13650057049,10.9156041992,0.963295168884,48.2474882111,62.0547409583,2.18853873079,0.0,2.18853873079
 04/19  10:00:00,122.578975368,3.11041623222,10.8151279754,0.269355303734,48.2474882111,60.1281475517,2.18839779649,0.0,2.18839779649
 04/19  11:00:00,125.18218077,3.18631873394,11.683726268,0.00146650432235,48.2474882111,62.0547409583,2.18916203195,0.0,2.18916203195
 04/19  12:00:00,126.017428142,3.25568772436,12.9911726389,0.00424702202289,48.2474882111,61.5103924513,2.1897656621,0.0,2.1897656621
 04/19  13:00:00,131.297491855,3.30911207146,16.0722160142,0.0,48.2474882111,63.6602354638,2.18985607039,0.0,2.18985607039
 04/19  14:00:00,130.827833435,3.28057545815,19.1631821205,0.0,48.2474882111,60.1281475517,2.18841863521,0.0,2.18841863521
 04/19  15:00:00,132.674949324,3.39335657525,20.8975168915,0.0,48.2474882111,60.1281475517,1.10402457542,0.0,1.10402457542
 04/19  16:00:00,137.390837223,3.77682240612,22.34004885,0.0,48.2474882111,63.0180376616,2.18867941205,0.0,2.18867941205
 04/19  17:00:00,126.212012747,3.76230799927,22.1206524339,0.0,37.5258241642,62.7947880557,2.18774641842,0.0,2.18774641842
 04/19  18:00:00,83.6749759837,3.13202791603,17.6590909447,0.053077957696,26.8041601173,36.0181789539,1.10359680087,0.0,1.10359680087
 04/19  19:00:00,87.4871316914,3.09555375397,13.6071170021,0.653139645438,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,74.5643324702,3.09555375397,9.69117349932,2.79411333078,16.0824960704,28.0885557216,1.10341300552,0.0,1.10341300552
 04/19  21:00:00,75.3640041615,3.09555375397,8.05809645965,6.51125766615,16.0824960704,26.8041601173,1.10310830913,0.0,1.10310830913
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297022243,0.0,1.10297022243
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297017316,0.0,1.10297017316
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296996767,0.0,1.10296996767
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,84.8380508019,3.12221814576,15.4552807503,34.5132850278,5.36083202345,21.4433280938,1.10310164813,0.0,1.10310164813
 04/20  07:00:00,75.8992659711,3.09555375397,1.97270625303,22.0582801674,16.0824960704,32.6817896323,1.80486060533,0.701416510143,1.10344409519
 04/20  08:00:00,136.890528605,3.2355676434,8.96989608652,6.02582418321,48.2474882111,70.4033123869,1.10416264817,0.0,1.10416264817
 04/20  09:00:00,129.878028736,3.17172954754,14.008206614,2.38742331128,48.2474882111,62.0547409583,2.18844617313,0.0,2.18844617313
 04/20  10:00:00,129.34733084,3.14715122937,16.7338830614,1.08222069258,48.2474882111,60.1281475517,2.18856254936,0.0,2.18856254936
 04/20  11:00:00,132.040543549,3.17236297778,18.2304052731,0.327106034328,48.2474882111,62.0547409583,2.18927206218,0.0,2.18927206218
 04/20  12:00:00,133.099410976,3.26178638729,19.8747539671,0.196549865188,48.2474882111,61.5103924513,2.18977948972,0.0,2.18977948972
 04/20  13:00:00,137.222139891,3.38747623905,21.9184998827,0.0,48.2474882111,63.6602354638,2.18962306316,0.0,2.18962306316
 04/20  14:00:00,135.214429049,3.33596519974,23.4943879919,0.0,48.2474882111,60.1281475517,2.18857248412,0.0,2.18857248412
 04/20  15:00:00,137.93930612,3.43042730683,26.1248029563,0.0,48.2474882111,60.1281475517,2.18799419593,0.0,2.18799419593
 04/20  16:00:00,145.254457766,3.89571706313,30.084774736,0.0,48.2474882111,63.0180376616,1.10431735575,0.0,1.10431735575
 04/20  17:00:00,133.442353383,3.88320012277,29.2301009458,0.0,37.5258241642,62.7947880557,2.1879057126,0.0,2.1879057126
 04/20  18:00:00,90.0558371047,3.18479412478,24.0402638147,0.0,26.8041601173,36.0181789539,1.1036149336,0.0,1.1036149336
 04/20  19:00:00,93.7986316085,3.09555375397,20.5658016792,0.00595488548745,26.8041601173,33.4493877451,1.10332016058,0.0,1.10332016058
 04/20  20:00:00,79.6216787398,3.09555375397,16.8390548035,0.703578296234,16.0824960704,28.0885557216,1.10339546112,0.0,1.10339546112
 04/20  21:00:00,76.986449001,3.09555375397,13.9056621617,2.28613680366,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029703324,0.0,1.1029703324
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296935033,0.0,1.10296935033
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296817634,0.0,1.10296817634
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030697024,0.0,1.1030697024
 04/21  06:00:00,69.2146246254,3.13526806332,18.5021297633,15.8299599208,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,79.5881945827,3.09555375397,13.2740139377,14.4459010943,16.0824960704,32.6817896323,1.10345750429,0.0,1.10345750429
 04/21  08:00:00,142.622176412,3.24171863581,18.0968373603,2.62437972425,48.2474882111,70.4033123869,2.18819343591,0.0,2.18819343591
 04/21  09:00:00,135.196888832,3.12127991752,21.3101830224,0.454756628306,48.2474882111,62.0547409583,1.10421082547,0.0,1.10421082547
 04/21  10:00:00,136.040371582,3.10418254659,24.5521131788,0.0,48.2474882111,60.1281475517,2.18860208525,0.0,2.18860208525
 04/21  11:00:00,142.412501747,3.23705229419,28.8647801896,0.0,48.2474882111,62.0547409583,2.18894529022,0.0,2.18894529022
 04/21  12:00:00,146.684865575,3.43068285308,33.4878619653,0.0,48.2474882111,61.5103924513,2.18962366817,0.0,2.18962366817
 04/21  13:00:00,153.817310596,3.67382063119,38.2273261963,0.0,48.2474882111,63.6602354638,3.27463973418,0.0,3.27463973418
 04/21  14:00:00,153.844512597,3.80239585547,41.6580408846,0.0,48.2474882111,60.1281475517,1.10413303221,0.0,1.10413303221
 04/21  15:00:00,157.439940831,4.18513928287,44.8707256913,0.0,48.2474882111,60.1281475517,2.18821177728,0.0,2.18821177728
 04/21  16:00:00,160.792965174,4.42182630815,45.0971728991,0.0,48.2474882111,63.0180376616,2.18882138055,0.0,2.18882138055
 04/21  17:00:00,144.710867883,4.02565266553,40.356162903,0.0,37.5258241642,62.7947880557,1.10382315373,0.0,1.10382315373
 04/21  18:00:00,99.9279330863,3.19865391828,33.8985000028,0.0,26.8041601173,36.0181789539,1.10358110538,0.0,1.10358110538
 04/21  19:00:00,103.70127298,3.13234282124,30.4376088692,0.0,26.8041601173,33.4493877451,1.10331113484,0.0,1.10331113484
 04/21  20:00:00,88.4508647815,3.09555375397,26.2148816759,0.156937465443,16.0824960704,28.0885557216,1.10337713165,0.0,1.10337713165
 04/21  21:00:00,86.5175893739,3.09555375397,24.7090883708,1.01385096736,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297034535,0.0,1.10297034535
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296590465,0.0,1.10296590465
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296810569,0.0,1.10296810569
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307517661,0.0,1.10307517661
 04/22  06:00:00,63.3284779483,3.20797117299,25.6163867924,2.75685310486,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,62.2128276922,3.09555375397,23.4585935596,3.70849774973,5.36083202345,26.5809105114,1.10317455591,0.0,1.10317455591
 04/22  08:00:00,88.2471325917,3.09555375397,25.7062330602,1.33320083355,26.8041601173,31.2995447326,1.10337316985,0.0,1.10337316985
 04/22  09:00:00,91.7386412886,3.09555375397,27.6065519182,0.676698364706,26.8041601173,33.5472370403,1.10360144492,0.0,1.10360144492
 04/22  10:00:00,93.4616549257,3.09555375397,30.8078110208,0.161749602576,26.8041601173,32.583940337,1.10350562945,0.0,1.10350562945
 04/22  11:00:00,98.8470811538,3.09555375397,34.1072945437,0.0,26.8041601173,34.8316326447,1.10358473943,0.0,1.10358473943
 04/22  12:00:00,98.4654383156,3.09555375397,35.0100473099,0.0,26.8041601173,33.5472370403,1.10349865011,0.0,1.10349865011
 04/22  13:00:00,96.4874464222,3.09555375397,35.6008466253,0.0,26.8041601173,30.9784458315,1.10344245522,0.0,1.10344245522
 04/22  14:00:00,68.7910796021,3.09555375397,36.3141344279,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/22  15:00:00,69.9518563301,3.09555375397,38.7593067603,0.0,8.04124803518,20.0473076865,1.10332400393,0.0,1.10332400393
 04/22  16:00:00,72.2548832766,3.09555375397,40.7412348058,0.0,8.04124803518,20.3684065876,1.10331850679,0.0,1.10331850679
 04/22  17:00:00,65.8660161527,3.09555375397,40.8776679511,1.19484886486,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310814102,0.0,1.10310814102
 04/22  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304644525,0.0,1.10304644525
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311986862,0.0,1.10311986862
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296753028,0.0,1.10296753028
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293048647,0.0,1.10293048647
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302991991,0.0,1.10302991991
 04/23  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292467292,0.0,1.10292467292
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293289968,0.0,1.10293289968
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300370668,0.0,1.10300370668
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300562044,0.0,1.10300562044
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,23.9299741264,0.364740790887,4.79388115933,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,30.3413651276,0.853103372533,10.7169095788,0.0,2.68041601173,16.0824960704,1.10293080688,0.0,1.10293080688
 04/23  18:00:00,27.8667334753,0.718344318976,8.37703698016,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,30.7847262148,0.182370395443,1.96167030986,0.0,2.68041601173,16.0824960704,1.10292596518,0.0,1.10292596518
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298268215,0.0,1.10298268215
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293248874,0.0,1.10293248874
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296611696,0.0,1.10296611696
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308259107,0.0,1.10308259107
 04/24  06:00:00,69.1870014754,3.42223175428,32.9810248978,1.03647794527,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,76.1262338441,3.12178691011,23.1405133857,1.09120775153,16.0824960704,32.6817896323,1.10348990543,0.0,1.10348990543
 04/24  08:00:00,148.79489096,3.79100246846,26.2847393053,0.0599084944451,48.2474882111,70.4033123869,2.18828763239,0.0,2.18828763239
 04/24  09:00:00,142.70988735,3.90714249988,28.4920755862,0.0,48.2474882111,62.0547409583,1.10414027704,0.0,1.10414027704
 04/24  10:00:00,142.43649905,3.97672491098,30.0756982822,0.0,48.2474882111,60.1281475517,2.18841431543,0.0,2.18841431543
 04/24  11:00:00,145.545696478,4.07792008337,31.1571071309,0.0,48.2474882111,62.0547409583,2.18921442187,0.0,2.18921442187
 04/24  12:00:00,145.483393,3.92071601722,31.7963562267,0.0,48.2474882111,61.5103924513,2.18992195515,0.0,2.18992195515
 04/24  13:00:00,152.9566901,4.54275884714,36.4977674837,0.0,48.2474882111,63.6602354638,3.2745897916,0.0,3.2745897916
 04/24  14:00:00,150.486164944,4.65492161469,37.4471674719,0.0,48.2474882111,60.1281475517,1.1040161742,0.0,1.1040161742
 04/24  15:00:00,152.895277785,5.16417114948,39.347030779,0.0,48.2474882111,60.1281475517,2.18795749729,0.0,2.18795749729
 04/24  16:00:00,158.546229892,5.72438004574,41.5478838799,0.0,48.2474882111,63.0180376616,2.18891871118,0.0,2.18891871118
 04/24  17:00:00,144.648668524,5.30445122905,39.0151649805,0.0,37.5258241642,62.7947880557,1.10371123633,0.0,1.10371123633
 04/24  18:00:00,97.7185310711,3.77473169924,31.1130202066,0.0,26.8041601173,36.0181789539,1.10360876796,0.0,1.10360876796
 04/24  19:00:00,99.9975319437,3.3567334264,26.5094772275,0.0,26.8041601173,33.4493877451,1.10333236592,0.0,1.10333236592
 04/24  20:00:00,84.2519048952,3.16772854888,22.0497910114,0.0508934488078,16.0824960704,28.0885557216,1.10339379613,0.0,1.10339379613
 04/24  21:00:00,81.03697224,3.10919129991,19.6737445237,0.55494013469,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296838998,0.0,1.10296838998
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029673515,0.0,1.1029673515
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029624978,0.0,1.1029624978
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307571585,0.0,1.10307571585
 04/25  06:00:00,57.5329759833,3.27311715974,21.2028853768,3.7770399021,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,69.5969242792,3.09555375397,14.8403476749,2.88829705359,16.0824960704,32.6817896323,1.1035208087,0.0,1.1035208087
 04/25  08:00:00,139.755480722,3.3265957371,17.4637583692,0.305885923954,48.2474882111,70.4033123869,2.18820861084,0.0,2.18820861084
 04/25  09:00:00,131.970673462,3.24282725228,18.4163881095,0.000788836394607,48.2474882111,62.0547409583,1.10425499822,0.0,1.10425499822
 04/25  10:00:00,131.855889235,3.26319053187,20.2086228462,0.0,48.2474882111,60.1281475517,2.18840437429,0.0,2.18840437429
 04/25  11:00:00,137.335609032,3.43298490807,23.59195486,0.0,48.2474882111,62.0547409583,2.18894780569,0.0,2.18894780569
 04/25  12:00:00,139.721520348,3.40638937323,26.548810218,0.0,48.2474882111,61.5103924513,2.1897927641,0.0,2.1897927641
 04/25  13:00:00,149.040191335,3.90660613992,33.2174214257,0.0,48.2474882111,63.6602354638,3.2744664835,0.0,3.2744664835
 04/25  14:00:00,151.129540596,3.99862073807,38.7468440014,0.0,48.2474882111,60.1281475517,1.10406604016,0.0,1.10406604016
 04/25  15:00:00,157.049904373,4.17139505277,44.494433463,0.0,48.2474882111,60.1281475517,2.18804906719,0.0,2.18804906719
 04/25  16:00:00,165.694408991,4.40412869802,50.0163143263,0.0,48.2474882111,63.0180376616,1.10431904165,0.0,1.10431904165
 04/25  17:00:00,153.778673264,4.28018185661,49.1694390932,0.0,37.5258241642,62.7947880557,2.18788280503,0.0,2.18788280503
 04/25  18:00:00,104.395506777,3.23141264132,38.3333149703,0.0,26.8041601173,36.0181789539,1.10359288307,0.0,1.10359288307
 04/25  19:00:00,104.08193248,3.15717309621,30.7934380938,0.0,26.8041601173,33.4493877451,1.10336646596,0.0,1.10336646596
 04/25  20:00:00,87.1258860725,3.09555375397,24.8426704864,0.20416994599,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/25  21:00:00,83.3783730131,3.09555375397,21.3551190323,1.22860394514,16.0824960704,26.8041601173,1.10325631495,0.0,1.10325631495
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296479787,0.0,1.10296479787
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296596184,0.0,1.10296596184
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296530306,0.0,1.10296530306
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306840379,0.0,1.10306840379
 04/26  06:00:00,61.7349492708,3.20563760934,20.3799238296,8.86945428719,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,70.8171019676,3.09555375397,12.4047979504,6.54402446659,16.0824960704,32.6817896323,1.10352209308,0.0,1.10352209308
 04/26  08:00:00,142.269014405,3.40319225227,19.004249491,1.20233197001,48.2474882111,70.4033123869,1.1040701392,0.0,1.1040701392
 04/26  09:00:00,136.748306162,3.43572320221,22.8426341101,0.159279586402,48.2474882111,62.0547409583,2.18823861638,0.0,2.18823861638
 04/26  10:00:00,137.173024787,3.40970612347,25.3792428071,0.0,48.2474882111,60.1281475517,2.1885126338,0.0,2.1885126338
 04/26  11:00:00,141.135429294,3.42379925589,27.4009607748,0.0,48.2474882111,62.0547409583,2.18913789907,0.0,2.18913789907
 04/26  12:00:00,142.672965177,3.44605151527,29.460592905,0.0,48.2474882111,61.5103924513,2.18993079765,0.0,2.18993079765
 04/26  13:00:00,148.7091753,3.92587698448,32.8671345469,0.0,48.2474882111,63.6602354638,2.18961985102,0.0,2.18961985102
 04/26  14:00:00,147.232387529,4.05207540954,34.7962362621,0.0,48.2474882111,60.1281475517,2.18845516333,0.0,2.18845516333
 04/26  15:00:00,152.22361497,4.51952231442,39.3200167983,0.0,48.2474882111,60.1281475517,1.10402015976,0.0,1.10402015976
 04/26  16:00:00,160.166691365,5.15398446568,43.7387409326,0.0,48.2474882111,63.0180376616,2.1885985422,0.0,2.1885985422
 04/26  17:00:00,146.486389655,4.93508856168,41.2222487794,0.0,37.5258241642,62.7947880557,2.18752912982,0.0,2.18752912982
 04/26  18:00:00,99.6147654233,3.66392189905,33.120064359,0.0,26.8041601173,36.0181789539,1.1035248796,0.0,1.1035248796
 04/26  19:00:00,100.274680233,3.27780000111,26.8655589416,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,84.0770997945,3.11866521126,21.7782502501,0.196692446964,16.0824960704,28.0885557216,1.10344079527,0.0,1.10344079527
 04/26  21:00:00,81.2707278234,3.09555375397,19.4864082002,0.989669587469,16.0824960704,26.8041601173,1.10307195569,0.0,1.10307195569
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296353329,0.0,1.10296353329
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296522571,0.0,1.10296522571
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296455985,0.0,1.10296455985
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,61.8010912224,3.2014922443,20.4388714648,8.88079396867,5.36083202345,21.4433280938,1.10304136142,0.0,1.10304136142
 04/27  07:00:00,72.0078774175,3.09555375397,14.417985555,5.72161231178,16.0824960704,32.6817896323,1.10350873086,0.0,1.10350873086
 04/27  08:00:00,141.121237347,3.31057315465,18.2508215104,0.900601990165,48.2474882111,70.4033123869,1.1040467641,0.0,1.1040467641
 04/27  09:00:00,133.921781559,3.29856429945,20.2721281018,0.0404198946253,48.2474882111,62.0547409583,2.18846720372,0.0,2.18846720372
 04/27  10:00:00,133.10095185,3.31868329254,21.3981927004,0.0,48.2474882111,60.1281475517,1.10418328201,0.0,1.10418328201
 04/27  11:00:00,136.288572736,3.36186530206,22.6160381701,0.0,48.2474882111,62.0547409583,2.18904560966,0.0,2.18904560966
 04/27  12:00:00,137.296340921,3.40259316254,24.1274270015,0.0,48.2474882111,61.5103924513,3.27450762609,0.0,3.27450762609
 04/27  13:00:00,143.412284038,3.80663755755,27.6894827111,0.0,48.2474882111,63.6602354638,2.18930289165,0.0,2.18930289165
 04/27  14:00:00,142.444080467,3.89100259387,30.1690020167,0.0,48.2474882111,60.1281475517,2.18804937323,0.0,2.18804937323
 04/27  15:00:00,145.790392008,4.24425363308,33.1620625184,0.0,48.2474882111,60.1281475517,1.10394473463,0.0,1.10394473463
 04/27  16:00:00,152.735195428,4.76368422486,36.6975452361,0.0,48.2474882111,63.0180376616,2.18869447074,0.0,2.18869447074
 04/27  17:00:00,139.00326845,4.49655013904,34.1776659972,0.0,37.5258241642,62.7947880557,1.10371089439,0.0,1.10371089439
 04/27  18:00:00,90.9384921622,3.36169257987,24.746020417,0.0,26.8041601173,36.0181789539,1.10351903028,0.0,1.10351903028
 04/27  19:00:00,92.0716992408,3.18446086814,18.7559170829,0.0,26.8041601173,33.4493877451,1.10339135943,0.0,1.10339135943
 04/27  20:00:00,77.358417687,3.09555375397,14.7891594046,0.490212642302,16.0824960704,28.0885557216,1.10340712847,0.0,1.10340712847
 04/27  21:00:00,75.130407691,3.09555375397,12.7119182346,1.62383942071,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304496078,0.0,1.10304496078
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296399698,0.0,1.10296399698
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296457682,0.0,1.10296457682
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305980649,0.0,1.10305980649
 04/28  06:00:00,68.9311058795,3.17112824025,16.1571185861,20.3229255085,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,69.7561004342,3.09555375397,4.89843606696,12.9893848165,16.0824960704,32.6817896323,1.10347848283,0.0,1.10347848283
 04/28  08:00:00,136.591624569,3.29948208545,12.3810384192,2.25186337219,48.2474882111,70.4033123869,2.18825449221,0.0,2.18825449221
 04/28  09:00:00,130.664241092,3.26987654142,16.1813908219,0.9023044657,48.2474882111,62.0547409583,1.10410598288,0.0,1.10410598288
 04/28  10:00:00,130.832771846,3.22809401664,19.1163255203,0.104276452031,48.2474882111,60.1281475517,2.18831040202,0.0,2.18831040202
 04/28  11:00:00,134.809511099,3.24607363335,21.2527682027,0.0,48.2474882111,62.0547409583,2.18904680862,0.0,2.18904680862
 04/28  12:00:00,136.102151883,3.31039179672,23.0254393302,0.0,48.2474882111,61.5103924513,2.18969954052,0.0,2.18969954052
 04/28  13:00:00,140.492393084,3.5094108408,25.0668184738,0.0,48.2474882111,63.6602354638,3.27448367711,0.0,3.27448367711
 04/28  14:00:00,138.340990042,3.53462194807,26.4222922375,0.0,48.2474882111,60.1281475517,1.10406255234,0.0,1.10406255234
 04/28  15:00:00,141.695720463,3.81889635451,29.4927482519,0.0,48.2474882111,60.1281475517,2.18801866917,0.0,2.18801866917
 04/28  16:00:00,148.391873507,4.34146939317,32.7764381475,0.0,48.2474882111,63.0180376616,1.1042877067,0.0,1.1042877067
 04/28  17:00:00,135.113911357,4.09168317686,30.6931758658,0.0,37.5258241642,62.7947880557,2.18780808083,0.0,2.18780808083
 04/28  18:00:00,89.1203965412,3.23727369464,23.0523436813,0.0,26.8041601173,36.0181789539,1.10355371407,0.0,1.10355371407
 04/28  19:00:00,91.6473566519,3.1370894115,18.3789459506,0.0,26.8041601173,33.4493877451,1.1033326759,0.0,1.1033326759
 04/28  20:00:00,76.9138688894,3.09555375397,14.1289008433,0.705922405985,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/28  21:00:00,74.5675621553,3.09555375397,11.6602143572,2.11269776237,16.0824960704,26.8041601173,1.10322487874,0.0,1.10322487874
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296233268,0.0,1.10296233268
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296389412,0.0,1.10296389412
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295971303,0.0,1.10295971303
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,73.9107015806,3.12562417175,16.3939405136,25.1112033505,5.36083202345,21.4433280938,1.10310896316,0.0,1.10310896316
 04/29  07:00:00,58.0862218394,3.09555375397,4.70999757245,18.330487884,5.36083202345,26.5809105114,1.10317891151,0.0,1.10317891151
 04/29  08:00:00,79.8787729791,3.09555375397,11.4199450817,7.25112919946,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,83.6816302469,3.09556507934,17.0174058667,3.20882204916,26.8041601173,33.5472370403,1.10356336325,0.0,1.10356336325
 04/29  10:00:00,83.992733358,3.09555375397,19.8840184614,1.61662059425,26.8041601173,32.583940337,1.10350940433,0.0,1.10350940433
 04/29  11:00:00,86.3549640584,3.09555375397,20.7849871563,0.830190291963,26.8041601173,34.8316326447,1.10361547751,0.0,1.10361547751
 04/29  12:00:00,85.1860669893,3.09555375397,21.411264446,0.31941153767,26.8041601173,33.5472370403,1.10350560912,0.0,1.10350560912
 04/29  13:00:00,83.145975869,3.09636336833,22.2456721328,0.0128943249638,26.8041601173,30.9784458315,1.10350413263,0.0,1.10350413263
 04/29  14:00:00,54.9256578153,3.09555375397,22.4487126412,0.0,8.04124803518,21.3317032909,1.10331781402,0.0,1.10331781402
 04/29  15:00:00,53.2038106615,3.09555375397,22.0112610917,0.0,8.04124803518,20.0473076865,1.10324233159,0.0,1.10324233159
 04/29  16:00:00,53.0875156735,3.09555375397,21.4959085062,0.0779586964566,8.04124803518,20.3684065876,1.10326860071,0.0,1.10326860071
 04/29  17:00:00,46.47754304,3.09555375397,20.8912307337,1.79281296955,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303356552,0.0,1.10303356552
 04/29  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302940221,0.0,1.10302940221
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296092887,0.0,1.10296092887
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292934295,0.0,1.10292934295
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292847189,0.0,1.10292847189
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292996381,0.0,1.10292996381
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292849907,0.0,1.10292849907
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299588826,0.0,1.10299588826
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031124899,0.0,1.1031124899
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292930346,0.0,1.10292930346
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029289019,0.0,1.1029289019
 04/30  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302766422,0.0,1.10302766422
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292900812,0.0,1.10292900812
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295789413,0.0,1.10295789413
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296234846,0.0,1.10296234846
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,62.9708182581,3.10485323632,25.7960024354,4.79002904165,5.36083202345,21.4433280938,1.10303007264,0.0,1.10303007264
 05/01  07:00:00,87.7513261628,3.09555375397,31.3833069592,4.49973965291,16.0824960704,32.6817896323,1.10345883026,0.0,1.10345883026
 05/01  08:00:00,157.223669879,3.27307436537,35.1673600668,0.123994754743,48.2474882111,70.4033123869,1.10396409786,0.0,1.10396409786
 05/01  09:00:00,150.735186348,3.15804504342,37.2664720415,0.0,48.2474882111,62.0547409583,2.1882615585,0.0,2.1882615585
 05/01  10:00:00,152.393323328,3.19125356357,40.8179939072,0.0,48.2474882111,60.1281475517,1.104297178,0.0,1.104297178
 05/01  11:00:00,157.407820388,3.43432999092,43.6628211339,0.0,48.2474882111,62.0547409583,2.18875648332,0.0,2.18875648332
 05/01  12:00:00,159.317179362,3.59498570432,45.9558729014,0.0,48.2474882111,61.5103924513,3.27430539024,0.0,3.27430539024
 05/01  13:00:00,165.467902827,3.98449961057,49.5672394477,0.0,48.2474882111,63.6602354638,2.1895806117,0.0,2.1895806117
 05/01  14:00:00,166.121193353,4.17327983354,53.5638376622,0.0,48.2474882111,60.1281475517,1.10399947068,0.0,1.10399947068
 05/01  15:00:00,171.612156959,4.68967982969,58.538401272,0.0,48.2474882111,60.1281475517,2.18787285221,0.0,2.18787285221
 05/01  16:00:00,177.108747257,5.25463968449,60.5801416053,0.0,48.2474882111,63.0180376616,2.18872509277,0.0,2.18872509277
 05/01  17:00:00,162.759703322,4.85277660355,57.5778744044,0.0,37.5258241642,62.7947880557,1.10376009921,0.0,1.10376009921
 05/01  18:00:00,113.043481867,3.44529110118,46.7674116006,0.0,26.8041601173,36.0181789539,1.10350959242,0.0,1.10350959242
 05/01  19:00:00,111.342113007,3.19422945896,40.4838955917,0.0,26.8041601173,33.4493877451,1.10331280595,0.0,1.10331280595
 05/01  20:00:00,96.8030226959,3.09555375397,34.7239770558,0.0,16.0824960704,28.0885557216,1.10336929439,0.0,1.10336929439
 05/01  21:00:00,92.0924960243,3.09555375397,31.2978459887,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296224399,0.0,1.10296224399
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296091132,0.0,1.10296091132
