Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296135172,0.0,1.10296135172
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305900287,0.0,1.10305900287
 05/02  06:00:00,63.5101565611,3.33947004105,30.835162287,0.0555906883038,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,83.9043519955,3.09555375397,31.9384289128,0.097643531983,16.0824960704,32.6817896323,1.1034597963,0.0,1.1034597963
 05/02  08:00:00,158.268120021,3.48640983034,36.1224694986,0.0,48.2474882111,70.4033123869,1.10400242164,0.0,1.10400242164
 05/02  09:00:00,153.558261834,3.58363838274,39.6639541878,0.0,48.2474882111,62.0547409583,2.1882749318,0.0,2.1882749318
 05/02  10:00:00,156.916559443,3.99999645828,44.5324871282,0.0,48.2474882111,60.1281475517,2.18825010247,0.0,2.18825010247
 05/02  11:00:00,163.571363407,4.36266748703,48.8980266566,0.0,48.2474882111,62.0547409583,2.18878493802,0.0,2.18878493802
 05/02  12:00:00,166.788920801,4.2982433041,52.7243567407,0.0,48.2474882111,61.5103924513,2.18981253471,0.0,2.18981253471
 05/02  13:00:00,173.665626819,4.97486080122,56.7746022487,0.0,48.2474882111,63.6602354638,2.18941764674,0.0,2.18941764674
 05/02  14:00:00,169.158415264,5.18182643525,55.5925129715,0.0,48.2474882111,60.1281475517,2.18805783887,0.0,2.18805783887
 05/02  15:00:00,169.742383398,5.25422564962,56.1040818912,0.0,48.2474882111,60.1281475517,1.10393080683,0.0,1.10393080683
 05/02  16:00:00,174.303795574,5.27322238167,57.7566072252,0.0,48.2474882111,63.0180376616,2.18860788304,0.0,2.18860788304
 05/02  17:00:00,160.948299472,4.9087049591,55.7105421985,0.0,37.5258241642,62.7947880557,1.10366354882,0.0,1.10366354882
 05/02  18:00:00,108.804183372,3.49854769867,42.4748565076,0.0,26.8041601173,36.0181789539,1.10356461613,0.0,1.10356461613
 05/02  19:00:00,108.226517108,3.30670723114,37.2558219208,0.0,26.8041601173,33.4493877451,1.10330731684,0.0,1.10330731684
 05/02  20:00:00,95.7086916515,3.10997671239,33.615223053,0.0,16.0824960704,28.0885557216,1.10342632293,0.0,1.10342632293
 05/02  21:00:00,92.5392426458,3.09555375397,31.7445926101,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299947182,0.0,1.10299947182
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029615353,0.0,1.1029615353
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296022053,0.0,1.10296022053
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307163573,0.0,1.10307163573
 05/03  06:00:00,62.985575571,3.45131095556,30.1545916889,0.0997393817916,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,80.929640534,3.09555375397,28.7993072676,0.262053715753,16.0824960704,32.6817896323,1.10338317512,0.0,1.10338317512
 05/03  08:00:00,158.311854917,3.7115534917,35.9410607329,0.0,48.2474882111,70.4033123869,2.18793810602,0.0,2.18793810602
 05/03  09:00:00,154.700280355,3.84853391089,40.5410771811,0.0,48.2474882111,62.0547409583,1.10415101834,0.0,1.10415101834
 05/03  10:00:00,159.88384567,4.34960308106,47.1501667318,0.0,48.2474882111,60.1281475517,2.18837473052,0.0,2.18837473052
 05/03  11:00:00,168.784861968,4.87209665388,53.6020960503,0.0,48.2474882111,62.0547409583,2.1891317171,0.0,2.1891317171
 05/03  12:00:00,169.111639987,4.72601931054,54.6192999203,0.0,48.2474882111,61.5103924513,2.18981539168,0.0,2.18981539168
 05/03  13:00:00,178.816383254,5.5506020223,61.3496174628,0.0,48.2474882111,63.6602354638,2.18943137802,0.0,2.18943137802
 05/03  14:00:00,178.217028631,5.53327522346,64.2996775509,0.0,48.2474882111,60.1281475517,2.18822156053,0.0,2.18822156053
 05/03  15:00:00,179.923891839,5.93235767993,65.6074583023,0.0,48.2474882111,60.1281475517,1.10388367222,0.0,1.10388367222
 05/03  16:00:00,183.086217486,6.10088362757,65.7113678915,0.0,48.2474882111,63.0180376616,2.18849611177,0.0,2.18849611177
 05/03  17:00:00,168.796727073,5.47956239867,62.9881123605,0.0,37.5258241642,62.7947880557,1.10378624304,0.0,1.10378624304
 05/03  18:00:00,117.839383329,3.71465170548,51.2939524584,0.0,26.8041601173,36.0181789539,1.10357649317,0.0,1.10357649317
 05/03  19:00:00,117.945077977,3.45346230284,46.827627718,0.0,26.8041601173,33.4493877451,1.10333927958,0.0,1.10333927958
 05/03  20:00:00,104.153040915,3.15837059447,42.0111784345,0.0,16.0824960704,28.0885557216,1.10335627455,0.0,1.10335627455
 05/03  21:00:00,98.3626180156,3.11162159263,37.5519001413,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311405253,0.0,1.10311405253
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296072701,0.0,1.10296072701
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295563742,0.0,1.10295563742
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305985404,0.0,1.10305985404
 05/04  06:00:00,68.0479464698,3.86855126874,34.8994616564,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,86.4381072452,3.09555375397,34.5698276945,0.0,16.0824960704,32.6817896323,1.10341140319,0.0,1.10341140319
 05/04  08:00:00,164.857774247,4.05529789457,42.1432356606,0.0,48.2474882111,70.4033123869,2.18817055836,0.0,2.18817055836
 05/04  09:00:00,161.178952388,4.24046127767,46.6278218469,0.0,48.2474882111,62.0547409583,1.10404201142,0.0,1.10404201142
 05/04  10:00:00,162.222723317,4.56841085392,49.2702366066,0.0,48.2474882111,60.1281475517,2.18835043799,0.0,2.18835043799
 05/04  11:00:00,168.839660484,5.04358143477,53.4854097857,0.0,48.2474882111,62.0547409583,2.18877143882,0.0,2.18877143882
 05/04  12:00:00,168.429647078,4.85326890871,53.8100574133,0.0,48.2474882111,61.5103924513,2.18965413777,0.0,2.18965413777
 05/04  13:00:00,174.999371618,5.55725730636,57.5259505427,0.0,48.2474882111,63.6602354638,2.1893404944,0.0,2.1893404944
 05/04  14:00:00,168.342977592,5.35036400827,54.6085377269,0.0,48.2474882111,60.1281475517,2.18839129132,0.0,2.18839129132
 05/04  15:00:00,166.86029924,5.27704370921,53.199179674,0.0,48.2474882111,60.1281475517,1.10396237816,0.0,1.10396237816
 05/04  16:00:00,170.755128885,5.51687994863,53.9642829693,0.0,48.2474882111,63.0180376616,2.18839594861,0.0,2.18839594861
 05/04  17:00:00,154.391397855,4.90784571458,49.1544998262,0.0,37.5258241642,62.7947880557,1.1037504495,0.0,1.1037504495
 05/04  18:00:00,105.947928207,3.47462682743,39.6425222144,0.0,26.8041601173,36.0181789539,1.10358939264,0.0,1.10358939264
 05/04  19:00:00,107.027775693,3.29028992305,36.0734978135,0.0,26.8041601173,33.4493877451,1.10339313954,0.0,1.10339313954
 05/04  20:00:00,94.1140803157,3.10667186918,32.0239165604,0.0,16.0824960704,28.0885557216,1.10340268145,0.0,1.10340268145
 05/04  21:00:00,91.0020475688,3.09555375397,30.2073975331,0.0,16.0824960704,26.8041601173,1.10307150087,0.0,1.10307150087
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295889679,0.0,1.10295889679
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295932067,0.0,1.10295932067
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301504072,0.0,1.10301504072
 05/05  06:00:00,57.7211339842,3.4071465868,27.2050566753,0.296330510699,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,70.4142222073,3.09555375397,18.0511090553,0.494833601295,16.0824960704,32.6817896323,1.10334718495,0.0,1.10334718495
 05/05  08:00:00,143.321497845,3.73273693189,20.9295202212,0.0,48.2474882111,70.4033123869,2.18794100966,0.0,2.18794100966
 05/05  09:00:00,135.367751927,3.67518604004,21.3818966236,0.0,48.2474882111,62.0547409583,1.10408871741,0.0,1.10408871741
 05/05  10:00:00,134.460531168,3.73024151067,22.3462138004,0.0,48.2474882111,60.1281475517,2.18843772573,0.0,2.18843772573
 05/05  11:00:00,139.340676106,4.06287516051,24.9671316816,0.0,48.2474882111,62.0547409583,2.18884455806,0.0,2.18884455806
 05/05  12:00:00,140.597092487,4.07410645401,26.7566652768,0.0,48.2474882111,61.5103924513,2.18971586042,0.0,2.18971586042
 05/05  13:00:00,147.231029408,4.6893029414,30.6255626973,0.0,48.2474882111,63.6602354638,2.18938554222,0.0,2.18938554222
 05/05  14:00:00,145.830145311,4.72200387692,32.7240655777,0.0,48.2474882111,60.1281475517,2.18842790965,0.0,2.18842790965
 05/05  15:00:00,145.277604964,4.70061868567,32.1929104219,0.0,48.2474882111,60.1281475517,1.10397669882,0.0,1.10397669882
 05/05  16:00:00,146.489400245,4.69931197062,30.5161223076,0.0,48.2474882111,63.0180376616,2.18841570455,0.0,2.18841570455
 05/05  17:00:00,131.54559821,4.26933494501,26.9472109514,0.0,37.5258241642,62.7947880557,1.10375656779,0.0,1.10375656779
 05/05  18:00:00,86.2927236836,3.20670305059,20.2552414677,0.0,26.8041601173,36.0181789539,1.10359333376,0.0,1.10359333376
 05/05  19:00:00,88.5490142796,3.14637368105,17.7386526421,0.0,26.8041601173,33.4493877451,1.10339502471,0.0,1.10339502471
 05/05  20:00:00,77.7835580178,3.09555375397,15.4914978839,0.213014493776,16.0824960704,28.0885557216,1.10340249561,0.0,1.10340249561
 05/05  21:00:00,76.2898053899,3.09555375397,14.2798644498,1.21529090435,16.0824960704,26.8041601173,1.10307040906,0.0,1.10307040906
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029581724,0.0,1.1029581724
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295854364,0.0,1.10295854364
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301378151,0.0,1.10301378151
 05/06  06:00:00,60.6864531404,3.17534653171,18.2031659853,12.4953404119,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,52.8365025981,3.09555375397,7.38822226145,10.4025439537,5.36083202345,26.5809105114,1.10310317197,0.0,1.10310317197
 05/06  08:00:00,75.2964475889,3.09555375397,10.206469484,3.88227940688,26.8041601173,31.2995447326,1.1033145089,0.0,1.1033145089
 05/06  09:00:00,78.5830926869,3.09555375397,12.8313602926,2.29634138865,26.8041601173,33.5472370403,1.10355529359,0.0,1.10355529359
 05/06  10:00:00,78.3468575918,3.09555375397,14.646701224,1.2080620654,26.8041601173,32.583940337,1.10344711608,0.0,1.10344711608
 05/06  11:00:00,81.3053628856,3.09555375397,16.0049247181,0.560651557452,26.8041601173,34.8316326447,1.10359600325,0.0,1.10359600325
 05/06  12:00:00,81.8838441509,3.09555375397,18.1330476086,0.295405536586,26.8041601173,33.5472370403,1.10348342611,0.0,1.10348342611
 05/06  13:00:00,81.1931321547,3.09555375397,20.2803464742,0.0261858835953,26.8041601173,30.9784458315,1.10340426659,0.0,1.10340426659
 05/06  14:00:00,54.4794009873,3.09555375397,22.0024558132,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/06  15:00:00,53.6729986115,3.09555375397,22.4804490418,0.0,8.04124803518,20.0473076865,1.10327321352,0.0,1.10327321352
 05/06  16:00:00,54.2242822009,3.09555375397,22.7106337301,0.0,8.04124803518,20.3684065876,1.1032492561,0.0,1.1032492561
 05/06  17:00:00,46.2624991176,3.09555375397,22.4532303447,0.0157694361214,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308245678,0.0,1.10308245678
 05/06  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302367101,0.0,1.10302367101
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296934463,0.0,1.10296934463
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295639052,0.0,1.10295639052
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291493671,0.0,1.10291493671
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302329863,0.0,1.10302329863
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,21.4688655385,0.342466265292,2.35504709703,0.0,2.68041601173,16.0824960704,1.10295682513,0.0,1.10295682513
 05/07  09:00:00,27.1849683096,1.05774340154,7.35587273183,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,25.481077073,0.832402903034,5.87732199381,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296067832,0.0,1.10296067832
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308515877,0.0,1.10308515877
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,37.306229663,1.94697300394,16.5879044829,0.0,2.68041601173,16.0824960704,1.10292250891,0.0,1.10292250891
 05/07  16:00:00,37.9863036549,2.03129321974,17.1836582589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,42.8444729112,2.58415836429,21.4889623707,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,35.5358747851,1.86891598556,14.8956066234,0.0,2.68041601173,16.0824960704,1.10297601551,0.0,1.10297601551
 05/07  19:00:00,30.129542001,0.425530922701,3.53065890212,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292215531,0.0,1.10292215531
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292508278,0.0,1.10292508278
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295699506,0.0,1.10295699506
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295398349,0.0,1.10295398349
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,58.5702187209,3.11866994873,19.0084143753,9.63053418552,5.36083202345,21.4433280938,1.10307412867,0.0,1.10307412867
 05/08  07:00:00,71.1629629403,3.09555375397,13.0343632716,6.26032011794,16.0824960704,32.6817896323,1.10342541431,0.0,1.10342541431
 05/08  08:00:00,142.4022698,3.33110632324,19.8450053756,0.566917408621,48.2474882111,70.4033123869,1.10401442012,0.0,1.10401442012
 05/08  09:00:00,137.35376341,3.20427494757,23.8298659515,0.00895324746669,48.2474882111,62.0547409583,2.18829696529,0.0,2.18829696529
 05/08  10:00:00,137.55216736,3.18961899695,25.9784725059,0.0,48.2474882111,60.1281475517,1.10405607281,0.0,1.10405607281
 05/08  11:00:00,140.251974724,3.28138320651,26.6599222537,0.0,48.2474882111,62.0547409583,2.18865506031,0.0,2.18865506031
 05/08  12:00:00,141.451309075,3.40140169527,28.283586623,0.0,48.2474882111,61.5103924513,2.18934444072,0.0,2.18934444072
 05/08  13:00:00,146.13407305,3.60362018828,30.6142890931,0.0,48.2474882111,63.6602354638,3.27410939058,0.0,3.27410939058
 05/08  14:00:00,143.502871754,3.54431938611,31.5744765108,0.0,48.2474882111,60.1281475517,1.10401151882,0.0,1.10401151882
 05/08  15:00:00,144.714364795,3.66328558406,32.6670033538,0.0,48.2474882111,60.1281475517,2.1878409027,0.0,2.1878409027
 05/08  16:00:00,149.128550042,3.87054106886,33.984043006,0.0,48.2474882111,63.0180376616,1.10439809039,0.0,1.10439809039
 05/08  17:00:00,137.553865038,3.74550469476,33.4793080292,0.0,37.5258241642,62.7947880557,2.18762846055,0.0,2.18762846055
 05/08  18:00:00,95.2390495851,3.09555375397,29.3127166658,0.0,26.8041601173,36.0181789539,1.10349862966,0.0,1.10349862966
 05/08  19:00:00,98.5613709073,3.09555375397,27.8018291968,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,87.7410814022,3.09555375397,25.6090889332,0.05294682896,16.0824960704,28.0885557216,1.10339582023,0.0,1.10339582023
 05/08  21:00:00,84.6332552959,3.09555375397,23.0595234338,0.779081826455,16.0824960704,26.8041601173,1.10306270688,0.0,1.10306270688
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295585868,0.0,1.10295585868
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295615923,0.0,1.10295615923
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295688598,0.0,1.10295688598
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,57.8855274777,3.22745522898,25.907786693,1.93768534437,5.36083202345,21.4433280938,1.10302773999,0.0,1.10302773999
 05/09  07:00:00,78.6301916085,3.09555375397,23.8312549095,2.93065714835,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/09  08:00:00,148.701924573,3.43713949454,26.5929789613,0.0125654255555,48.2474882111,70.4033123869,2.18781409217,0.0,2.18781409217
 05/09  09:00:00,142.408676613,3.28833861512,28.8096687343,0.0,48.2474882111,62.0547409583,1.1041272361,0.0,1.1041272361
 05/09  10:00:00,144.114219081,3.30260023738,32.4275429866,0.0,48.2474882111,60.1281475517,2.18825303381,0.0,2.18825303381
 05/09  11:00:00,151.693594501,3.57276027849,37.8101649592,0.0,48.2474882111,62.0547409583,2.18882863045,0.0,2.18882863045
 05/09  12:00:00,153.689922272,3.59995519764,40.3236463182,0.0,48.2474882111,61.5103924513,2.18963489341,0.0,2.18963489341
 05/09  13:00:00,160.110147174,4.03430871906,44.1596746856,0.0,48.2474882111,63.6602354638,2.18926053369,0.0,2.18926053369
 05/09  14:00:00,159.81613373,4.18317948156,47.2488783915,0.0,48.2474882111,60.1281475517,2.18827467047,0.0,2.18827467047
 05/09  15:00:00,164.078686463,4.4664263272,51.228184279,0.0,48.2474882111,60.1281475517,1.10388955944,0.0,1.10388955944
 05/09  16:00:00,171.678664621,4.94425282624,55.4604458277,0.0,48.2474882111,63.0180376616,2.18844067677,0.0,2.18844067677
 05/09  17:00:00,156.391360068,4.6180960468,51.4442117077,0.0,37.5258241642,62.7947880557,1.10374566778,0.0,1.10374566778
 05/09  18:00:00,108.346758088,3.26443236095,42.2515465619,0.0,26.8041601173,36.0181789539,1.10353014694,0.0,1.10353014694
 05/09  19:00:00,111.20568555,3.149414591,40.3922830025,0.0,26.8041601173,33.4493877451,1.10329410617,0.0,1.10329410617
 05/09  20:00:00,96.6041562598,3.09555375397,34.5251106197,0.0,16.0824960704,28.0885557216,1.10337814647,0.0,1.10337814647
 05/09  21:00:00,92.1787291629,3.09555375397,31.3840791272,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300384733,0.0,1.10300384733
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295107378,0.0,1.10295107378
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029561878,0.0,1.1029561878
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305154988,0.0,1.10305154988
 05/10  06:00:00,55.4415760657,3.29675908817,24.0529527395,1.27926402667,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,68.9743540605,3.09555375397,15.5417770457,1.56429746415,16.0824960704,32.6817896323,1.10337411866,0.0,1.10337411866
 05/10  08:00:00,141.976759383,3.61297893367,19.7045397575,0.0,48.2474882111,70.4033123869,2.18797227874,0.0,2.18797227874
 05/10  09:00:00,135.850756647,3.68569640185,21.8543909821,0.0,48.2474882111,62.0547409583,1.10406320307,0.0,1.10406320307
 05/10  10:00:00,134.932987816,3.72465037177,22.8242615871,0.0,48.2474882111,60.1281475517,2.18835675277,0.0,2.18835675277
 05/10  11:00:00,138.231569455,3.82908025556,24.0918199356,0.0,48.2474882111,62.0547409583,2.18878111964,0.0,2.18878111964
 05/10  12:00:00,138.267510087,3.7588354695,24.7423538606,0.0,48.2474882111,61.5103924513,2.18967784517,0.0,2.18967784517
 05/10  13:00:00,143.4498283,4.28764037228,27.2460241591,0.0,48.2474882111,63.6602354638,2.18919609536,0.0,2.18919609536
 05/10  14:00:00,140.931969719,4.30793381141,28.239960051,0.0,48.2474882111,60.1281475517,1.10394679335,0.0,1.10394679335
 05/10  15:00:00,144.130314098,4.68170647907,31.0645317619,0.0,48.2474882111,60.1281475517,2.18797905244,0.0,2.18797905244
 05/10  16:00:00,150.038847558,5.167688351,33.5971932407,0.0,48.2474882111,63.0180376616,2.18870642829,0.0,2.18870642829
 05/10  17:00:00,135.680130975,4.7453515592,30.6057271018,0.0,37.5258241642,62.7947880557,1.10373265253,0.0,1.10373265253
 05/10  18:00:00,88.350291144,3.28696230397,22.2325496748,0.0,26.8041601173,36.0181789539,1.10347255878,0.0,1.10347255878
 05/10  19:00:00,89.5611794518,3.19377219463,18.7034193007,0.0,26.8041601173,33.4493877451,1.10327109128,0.0,1.10327109128
 05/10  20:00:00,76.6841713059,3.09555375397,14.5510071557,0.0541185101426,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/10  21:00:00,73.826223924,3.09555375397,12.2310573406,0.8005165477,16.0824960704,26.8041601173,1.10321376141,0.0,1.10321376141
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295310049,0.0,1.10295310049
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295518118,0.0,1.10295518118
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295548725,0.0,1.10295548725
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,62.1116831103,3.18362383357,17.772232016,14.3432270494,5.36083202345,21.4433280938,1.1030832235,0.0,1.1030832235
 05/11  07:00:00,71.6856774629,3.09555375397,8.49581838617,11.321579526,16.0824960704,32.6817896323,1.10342705299,0.0,1.10342705299
 05/11  08:00:00,138.243879652,3.41654838533,14.8250047142,1.34308586032,48.2474882111,70.4033123869,1.10400339048,0.0,1.10400339048
 05/11  09:00:00,131.339147067,3.27121538511,17.4501258925,0.307136526278,48.2474882111,62.0547409583,2.18824512999,0.0,2.18824512999
 05/11  10:00:00,131.909787803,3.27322074433,20.2524912017,0.0,48.2474882111,60.1281475517,1.10423823266,0.0,1.10423823266
 05/11  11:00:00,136.526810442,3.42379972962,22.7923414485,0.0,48.2474882111,62.0547409583,2.18854401255,0.0,2.18854401255
 05/11  12:00:00,137.461780379,3.50044281507,24.1950168076,0.0,48.2474882111,61.5103924513,2.18918314504,0.0,2.18918314504
 05/11  13:00:00,142.681806937,3.82959693007,26.936046238,0.0,48.2474882111,63.6602354638,3.27410288022,0.0,3.27410288022
 05/11  14:00:00,140.968029622,3.90320325812,28.6807505074,0.0,48.2474882111,60.1281475517,1.10390449558,0.0,1.10390449558
 05/11  15:00:00,142.393767796,4.09574274943,29.9139491899,0.0,48.2474882111,60.1281475517,1.10401227871,0.0,1.10401227871
 05/11  16:00:00,145.175913591,4.16010825219,29.7418393725,0.0,48.2474882111,63.0180376616,2.18842852462,0.0,2.18842852462
 05/11  17:00:00,131.872266525,3.89431263969,27.6489015714,0.0,37.5258241642,62.7947880557,1.10374643263,0.0,1.10374643263
 05/11  18:00:00,89.3292924054,3.09772725998,23.4007859801,0.0,26.8041601173,36.0181789539,1.10357311882,0.0,1.10357311882
 05/11  19:00:00,92.4774274484,3.09555375397,21.717885738,0.0,26.8041601173,33.4493877451,1.10336871176,0.0,1.10336871176
 05/11  20:00:00,81.9905685333,3.09555375397,19.8839835113,0.0275393819426,16.0824960704,28.0885557216,1.10336675299,0.0,1.10336675299
 05/11  21:00:00,80.1630130464,3.09555375397,18.7500217086,0.618341302122,16.0824960704,26.8041601173,1.1030543892,0.0,1.1030543892
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295314157,0.0,1.10295314157
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029491308,0.0,1.1029491308
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304834336,0.0,1.10304834336
 05/12  06:00:00,55.1134826489,3.22778548545,21.5709916186,3.50210533348,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,73.3278112397,3.09555375397,16.8627903308,4.59674135823,16.0824960704,32.6817896323,1.10343076795,0.0,1.10343076795
 05/12  08:00:00,145.334712376,3.44586342407,23.1021736547,0.12743460533,48.2474882111,70.4033123869,2.18796863518,0.0,2.18796863518
 05/12  09:00:00,139.851116525,3.3032860793,26.2371611818,0.0,48.2474882111,62.0547409583,1.10412200748,0.0,1.10412200748
 05/12  10:00:00,140.594515784,3.31729144285,28.8931484839,0.0,48.2474882111,60.1281475517,2.18823623487,0.0,2.18823623487
 05/12  11:00:00,146.77655163,3.55079523122,32.9150871356,0.0,48.2474882111,62.0547409583,2.18885299238,0.0,2.18885299238
 05/12  12:00:00,146.823383203,3.57491499059,33.4821474558,0.0,48.2474882111,61.5103924513,2.18972081927,0.0,2.18972081927
 05/12  13:00:00,152.87163782,3.9669837852,36.9884902658,0.0,48.2474882111,63.6602354638,2.18921199832,0.0,2.18921199832
 05/12  14:00:00,150.729061511,4.00331762814,38.3416680263,0.0,48.2474882111,60.1281475517,1.10395098515,0.0,1.10395098515
 05/12  15:00:00,150.808284865,4.08150166675,38.3427073412,0.0,48.2474882111,60.1281475517,2.18797054775,0.0,2.18797054775
 05/12  16:00:00,154.265694922,4.17823638863,38.8134925667,0.0,48.2474882111,63.0180376616,2.18866844146,0.0,2.18866844146
 05/12  17:00:00,138.990512206,3.86734479218,34.7941150997,0.0,37.5258241642,62.7947880557,1.10371230524,0.0,1.10371230524
 05/12  18:00:00,93.4543655133,3.09555375397,27.528032594,0.0,26.8041601173,36.0181789539,1.10329033873,0.0,1.10329033873
 05/12  19:00:00,97.0900473712,3.09555375397,26.3305056608,0.0,26.8041601173,33.4493877451,1.1033154924,0.0,1.1033154924
 05/12  20:00:00,88.1654596799,3.09555375397,25.9269262393,0.159487800523,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/12  21:00:00,87.5755085451,3.09555375397,26.0021162454,0.778742264043,16.0824960704,26.8041601173,1.103195463,0.0,1.103195463
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295479746,0.0,1.10295479746
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295387846,0.0,1.10295387846
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295294278,0.0,1.10295294278
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,58.1947669799,3.21889524736,26.5047004178,1.65857110336,5.36083202345,21.4433280938,1.10302471641,0.0,1.10302471641
 05/13  07:00:00,61.763704412,3.09555375397,24.1017513459,2.61621668321,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,86.9180324969,3.09555375397,25.1093194092,0.601014389772,26.8041601173,31.2995447326,1.10329063019,0.0,1.10329063019
 05/13  09:00:00,89.5308919029,3.09555375397,26.0432563603,0.0322445368602,26.8041601173,33.5472370403,1.10351179258,0.0,1.10351179258
 05/13  10:00:00,91.8541236,3.09555375397,29.3620292976,0.0,26.8041601173,32.583940337,1.10341140298,0.0,1.10341140298
 05/13  11:00:00,98.1470506458,3.09555375397,33.4072640358,0.0,26.8041601173,34.8316326447,1.10362246277,0.0,1.10362246277
 05/13  12:00:00,99.6162723664,3.09953280016,36.1569023146,0.0,26.8041601173,33.5472370403,1.10350629624,0.0,1.10350629624
 05/13  13:00:00,98.3788215231,3.12317988052,37.4645955997,0.0,26.8041601173,30.9784458315,1.10342009389,0.0,1.10342009389
 05/13  14:00:00,69.3884081464,3.09650537423,36.910511352,0.0,8.04124803518,21.3317032909,1.10332349857,0.0,1.10332349857
 05/13  15:00:00,69.5313072671,3.09558880633,38.338722645,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,72.7829427511,3.15313279468,41.2117152396,0.0,8.04124803518,20.3684065876,1.10325482928,0.0,1.10325482928
 05/13  17:00:00,64.4611973346,3.13545404311,40.6277977087,0.0,2.68041601173,18.0090894769,1.10302055027,0.0,1.10302055027
 05/13  18:00:00,29.4833871875,0.969625386547,9.74240962479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302317815,0.0,1.10302317815
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301986337,0.0,1.10301986337
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295409548,0.0,1.10295409548
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291975751,0.0,1.10291975751
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301644362,0.0,1.10301644362
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295269609,0.0,1.10295269609
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292018006,0.0,1.10292018006
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,32.496357667,0.975194017945,12.7498114729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,29.6456468528,0.7983922539,10.0759024227,0.0,2.68041601173,16.0824960704,1.10311923571,0.0,1.10311923571
 05/14  14:00:00,44.0664109838,1.86891598556,23.426142822,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,41.8217699488,1.76795831299,21.2824594596,0.0,2.68041601173,16.0824960704,1.1029771765,0.0,1.1029771765
 05/14  16:00:00,41.114668986,1.7418426232,20.6014741866,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,38.1707598713,1.56158806272,17.8378196324,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,32.6286183657,1.12160071608,12.7356654734,0.0,2.68041601173,16.0824960704,1.10296666927,0.0,1.10296666927
 05/14  19:00:00,30.6639466552,0.364740790887,4.12585368811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291733287,0.0,1.10291733287
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292198002,0.0,1.10292198002
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029527595,0.0,1.1029527595
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295264956,0.0,1.10295264956
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,64.233662969,3.64623391667,33.7748288409,0.0,5.36083202345,21.4433280938,1.1030205145,0.0,1.1030205145
 05/15  07:00:00,85.4631183502,3.09555375397,33.5948387995,0.0,16.0824960704,32.6817896323,1.10345413013,0.0,1.10345413013
 05/15  08:00:00,162.789238547,3.77389205702,40.3561057983,0.0,48.2474882111,70.4033123869,1.10402133665,0.0,1.10402133665
 05/15  09:00:00,161.633415882,4.32217242961,47.0005741885,0.0,48.2474882111,62.0547409583,2.18800605903,0.0,2.18800605903
 05/15  10:00:00,166.04267725,4.70641321863,52.9521881746,0.0,48.2474882111,60.1281475517,1.10409736759,0.0,1.10409736759
 05/15  11:00:00,173.198198772,5.00897826883,57.8785512396,0.0,48.2474882111,62.0547409583,2.1888444811,0.0,2.1888444811
 05/15  12:00:00,174.889303843,4.83790520218,60.2850778844,0.0,48.2474882111,61.5103924513,2.18955432762,0.0,2.18955432762
 05/15  13:00:00,184.437755765,5.61213188833,66.9094601076,0.0,48.2474882111,63.6602354638,2.18911258686,0.0,2.18911258686
 05/15  14:00:00,182.541229189,5.90636755231,68.25078578,0.0,48.2474882111,60.1281475517,2.18808512578,0.0,2.18808512578
 05/15  15:00:00,184.100351722,6.42409348319,69.2921823822,0.0,48.2474882111,60.1281475517,1.10395705444,0.0,1.10395705444
 05/15  16:00:00,188.671738277,6.78385498935,70.613917321,0.0,48.2474882111,63.0180376616,2.18851863257,0.0,2.18851863257
 05/15  17:00:00,173.793648238,6.25252222805,67.2120736956,0.0,37.5258241642,62.7947880557,1.10372742378,0.0,1.10372742378
 05/15  18:00:00,120.624914358,4.26743024528,53.5267049471,0.0,26.8041601173,36.0181789539,1.10348092166,0.0,1.10348092166
 05/15  19:00:00,113.424876594,3.68153027977,44.5466916908,0.0,26.8041601173,33.4493877451,1.10328801148,0.0,1.10328801148
 05/15  20:00:00,99.5038404722,3.22239797807,37.297950608,0.0,16.0824960704,28.0885557216,1.1033876738,0.0,1.1033876738
 05/15  21:00:00,95.00245183,3.14666164002,34.1566939083,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295307434,0.0,1.10295307434
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295211603,0.0,1.10295211603
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295203691,0.0,1.10295203691
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,62.2915682248,3.57913760911,31.8998304043,0.0,5.36083202345,21.4433280938,1.10310497636,0.0,1.10310497636
 05/16  07:00:00,85.2513952959,3.09555375397,33.3831157452,0.0,16.0824960704,32.6817896323,1.10339022626,0.0,1.10339022626
 05/16  08:00:00,167.084211902,4.03640360066,44.3885676095,0.0,48.2474882111,70.4033123869,1.10405194395,0.0,1.10405194395
 05/16  09:00:00,166.23807888,4.41408430521,51.513325311,0.0,48.2474882111,62.0547409583,2.18829493616,0.0,2.18829493616
 05/16  10:00:00,167.637175128,4.80030366388,54.4527956072,0.0,48.2474882111,60.1281475517,1.10402227141,0.0,1.10402227141
 05/16  11:00:00,173.239036914,5.10546806086,57.8228995898,0.0,48.2474882111,62.0547409583,2.18850044332,0.0,2.18850044332
 05/16  12:00:00,176.367096883,4.97374669981,61.6270294269,0.0,48.2474882111,61.5103924513,2.18950576137,0.0,2.18950576137
 05/16  13:00:00,188.227325237,5.9196431575,70.3915183104,0.0,48.2474882111,63.6602354638,2.18936484012,0.0,2.18936484012
 05/16  14:00:00,189.955516949,6.31842779718,75.2530132952,0.0,48.2474882111,60.1281475517,2.18831648201,0.0,2.18831648201
 05/16  15:00:00,189.688953262,6.81617804338,74.488699362,0.0,48.2474882111,60.1281475517,1.10388739733,0.0,1.10388739733
 05/16  16:00:00,193.578283479,7.12082238798,75.183495124,0.0,48.2474882111,63.0180376616,2.18835879383,0.0,2.18835879383
 05/16  17:00:00,174.960162403,6.11310612056,68.5180039682,0.0,37.5258241642,62.7947880557,1.10369198727,0.0,1.10369198727
 05/16  18:00:00,118.276902224,3.95484108925,51.4912819697,0.0,26.8041601173,36.0181789539,1.10347049508,0.0,1.10347049508
 05/16  19:00:00,113.848063563,3.60578797241,45.045620967,0.0,26.8041601173,33.4493877451,1.10328937044,0.0,1.10328937044
 05/16  20:00:00,101.29941697,3.21087268852,39.1050523949,0.0,16.0824960704,28.0885557216,1.10337934542,0.0,1.10337934542
 05/16  21:00:00,97.7337098983,3.13697959633,36.8976340203,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294873766,0.0,1.10294873766
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295159017,0.0,1.10295159017
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295124751,0.0,1.10295124751
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304715352,0.0,1.10304715352
 05/17  06:00:00,68.3955132843,4.18424432664,37.3986687463,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,90.0749367305,3.0967970833,38.2054138505,0.0,16.0824960704,32.6817896323,1.10345528869,0.0,1.10345528869
 05/17  08:00:00,166.720386452,4.3178777611,43.743267999,0.0,48.2474882111,70.4033123869,1.10393773199,0.0,1.10393773199
 05/17  09:00:00,158.634828588,4.48902836753,43.8351309573,0.0,48.2474882111,62.0547409583,2.18800112334,0.0,2.18800112334
 05/17  10:00:00,162.334445278,4.96551928957,48.9848501315,0.0,48.2474882111,60.1281475517,1.1040991362,0.0,1.1040991362
 05/17  11:00:00,170.93050974,5.44332408491,55.1765163912,0.0,48.2474882111,62.0547409583,2.18864695362,0.0,2.18864695362
 05/17  12:00:00,168.216655817,5.10080008535,53.3495349747,0.0,48.2474882111,61.5103924513,2.18919853506,0.0,2.18919853506
 05/17  13:00:00,173.390613887,5.83102639229,55.6434237256,0.0,48.2474882111,63.6602354638,3.27397098374,0.0,3.27397098374
 05/17  14:00:00,170.65804704,6.08457908299,56.1893920999,0.0,48.2474882111,60.1281475517,1.1038466019,0.0,1.1038466019
 05/17  15:00:00,172.698201661,6.63560879433,57.67851701,0.0,48.2474882111,60.1281475517,1.1039347428,0.0,1.1039347428
 05/17  16:00:00,176.924053807,7.21564606503,58.4344417752,0.0,48.2474882111,63.0180376616,2.18845024579,0.0,2.18845024579
 05/17  17:00:00,160.187741358,6.55356308686,53.3051259568,0.0,37.5258241642,62.7947880557,1.10372709246,0.0,1.10372709246
 05/17  18:00:00,106.772217035,4.33862151245,39.6028163572,0.0,26.8041601173,36.0181789539,1.10350151593,0.0,1.10350151593
 05/17  19:00:00,100.349960291,3.66692340557,31.4863822622,0.0,26.8041601173,33.4493877451,1.10331083469,0.0,1.10331083469
 05/17  20:00:00,87.4069489217,3.21510899427,25.2083480413,0.0,16.0824960704,28.0885557216,1.1033284961,0.0,1.1033284961
 05/17  21:00:00,83.539592696,3.1491377834,22.6913586308,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298659592,0.0,1.10298659592
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294965877,0.0,1.10294965877
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294844614,0.0,1.10294844614
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305259954,0.0,1.10305259954
 05/18  06:00:00,54.5741092187,3.29471854183,21.3348631573,3.13192730825,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,67.5403185704,3.09555375397,13.5190580213,2.15298099849,16.0824960704,32.6817896323,1.10338415307,0.0,1.10338415307
 05/18  08:00:00,144.937938154,3.6115791971,22.6671182652,0.0,48.2474882111,70.4033123869,1.10397589051,0.0,1.10397589051
 05/18  09:00:00,141.895727131,3.71834780463,27.8667100632,0.0,48.2474882111,62.0547409583,2.18803555287,0.0,2.18803555287
 05/18  10:00:00,142.993691684,3.97838039548,30.6312354316,0.0,48.2474882111,60.1281475517,1.10411146278,0.0,1.10411146278
 05/18  11:00:00,150.107776065,4.4349436475,35.3621631542,0.0,48.2474882111,62.0547409583,2.18866095643,0.0,2.18866095643
 05/18  12:00:00,151.24437641,4.36860383975,37.1094518137,0.0,48.2474882111,61.5103924513,2.18919808648,0.0,2.18919808648
 05/18  13:00:00,158.942500061,5.11305399623,41.913282296,0.0,48.2474882111,63.6602354638,3.27394517856,0.0,3.27394517856
 05/18  14:00:00,157.870467967,5.33640228421,44.1499898256,0.0,48.2474882111,60.1281475517,1.10383582882,0.0,1.10383582882
 05/18  15:00:00,161.824755265,5.75470374922,47.6859756588,0.0,48.2474882111,60.1281475517,1.1039207767,0.0,1.1039207767
 05/18  16:00:00,165.610881411,6.0550529555,48.2818624882,0.0,48.2474882111,63.0180376616,2.18840960567,0.0,2.18840960567
 05/18  17:00:00,148.413528052,5.26410948383,42.820366254,0.0,37.5258241642,62.7947880557,1.10370760125,0.0,1.10370760125
 05/18  18:00:00,99.3090078948,3.56208438031,32.9161443493,0.0,26.8041601173,36.0181789539,1.10348217494,0.0,1.10348217494
 05/18  19:00:00,98.7950043851,3.34207884009,30.2562709219,0.0,26.8041601173,33.4493877451,1.10329514369,0.0,1.10329514369
 05/18  20:00:00,88.1990053917,3.13066852837,26.0848449773,0.0,16.0824960704,28.0885557216,1.1033818995,0.0,1.1033818995
 05/18  21:00:00,83.6049062062,3.09613562512,22.8096742993,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298444385,0.0,1.10298444385
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295062754,0.0,1.10295062754
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295000395,0.0,1.10295000395
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304472309,0.0,1.10304472309
 05/19  06:00:00,55.6008432647,3.34153203738,24.8466955894,0.60001542654,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,74.821307132,3.09555375397,22.0186057966,0.934421784763,16.0824960704,32.6817896323,1.10344582518,0.0,1.10344582518
 05/19  08:00:00,149.784943352,3.61643695189,27.5092657078,0.0,48.2474882111,70.4033123869,1.10391750534,0.0,1.10391750534
 05/19  09:00:00,143.669880205,3.59726293917,29.7619480019,0.0,48.2474882111,62.0547409583,2.18794203151,0.0,2.18794203151
 05/19  10:00:00,149.365223879,3.84893641901,37.1322116028,0.0,48.2474882111,60.1281475517,1.10405957711,0.0,1.10405957711
 05/19  11:00:00,162.370904912,4.40832873197,47.6519069162,0.0,48.2474882111,62.0547409583,2.18854473711,0.0,2.18854473711
 05/19  12:00:00,166.250617189,4.39260545073,52.0916909822,0.0,48.2474882111,61.5103924513,2.18906347178,0.0,2.18906347178
 05/19  13:00:00,177.682915367,5.1957062546,60.5710453436,0.0,48.2474882111,63.6602354638,2.18932342581,0.0,2.18932342581
 05/19  14:00:00,174.970871309,5.42268658221,61.1641088694,0.0,48.2474882111,60.1281475517,2.18825243242,0.0,2.18825243242
 05/19  15:00:00,176.340229611,5.75933232334,62.1968214303,0.0,48.2474882111,60.1281475517,1.10384724599,0.0,1.10384724599
 05/19  16:00:00,177.919942641,5.66794372968,60.9780329447,0.0,48.2474882111,63.0180376616,2.18823979062,0.0,2.18823979062
 05/19  17:00:00,162.627299617,5.00659466939,57.2916526336,0.0,37.5258241642,62.7947880557,1.10363430324,0.0,1.10363430324
 05/19  18:00:00,111.92841201,3.5554627741,45.5421700702,0.0,26.8041601173,36.0181789539,1.10350332988,0.0,1.10350332988
 05/19  19:00:00,106.674180783,3.33963689408,38.1378892661,0.0,26.8041601173,33.4493877451,1.10329933387,0.0,1.10329933387
 05/19  20:00:00,98.0089940989,3.12143545625,35.9040667565,0.0,16.0824960704,28.0885557216,1.10332056119,0.0,1.10332056119
 05/19  21:00:00,97.3939969501,3.09562459979,36.5992760686,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295038235,0.0,1.10295038235
