Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294910722,0.0,1.10294910722
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294908196,0.0,1.10294908196
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,63.7340475642,3.49246367656,33.4266332575,0.002350418728,5.36083202345,21.4433280938,1.10309877991,0.0,1.10309877991
 05/20  07:00:00,70.607562386,3.09555375397,35.5003562558,0.0614697473622,5.36083202345,26.5809105114,1.1031469466,0.0,1.1031469466
 05/20  08:00:00,99.6316215576,3.09555375397,38.4239228596,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,105.149944083,3.11189145565,41.6782153752,0.0,26.8041601173,33.5472370403,1.10346235582,0.0,1.10346235582
 05/20  10:00:00,105.571463803,3.17309491533,43.0018283389,0.0,26.8041601173,32.583940337,1.10337588431,0.0,1.10337588431
 05/20  11:00:00,112.023127333,3.28186507825,47.0970293984,0.0,26.8041601173,34.8316326447,1.10354344419,0.0,1.10354344419
 05/20  12:00:00,116.189734774,3.41000738579,52.4198901361,0.0,26.8041601173,33.5472370403,1.10343390134,0.0,1.10343390134
 05/20  13:00:00,117.811944378,3.55302525409,56.4678730806,0.0,26.8041601173,30.9784458315,1.10342736461,0.0,1.10342736461
 05/20  14:00:00,88.5846294466,3.40858593458,55.7946520919,0.0,8.04124803518,21.3317032909,1.10325953296,0.0,1.10325953296
 05/20  15:00:00,85.7175296032,3.35372043026,54.2668133572,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,81.3452104706,3.19721086574,49.729904888,0.0,8.04124803518,20.3684065876,1.10324262402,0.0,1.10324262402
 05/20  17:00:00,67.9132107658,3.0984147064,44.1168504766,0.0,2.68041601173,18.0090894769,1.10301173539,0.0,1.10301173539
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301368764,0.0,1.10301368764
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301041342,0.0,1.10301041342
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294893398,0.0,1.10294893398
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029172065,0.0,1.1029172065
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300928006,0.0,1.10300928006
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291825864,0.0,1.10291825864
 05/21  09:00:00,31.1090294921,0.975194017945,11.362483298,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,37.7374845302,1.54798558652,17.4181467675,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,30.6882351076,0.946655162504,10.9702277689,0.0,2.68041601173,16.0824960704,1.10303684273,0.0,1.10303684273
 05/21  12:00:00,20.7181098966,0.171233132646,1.7755245878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307692397,0.0,1.10307692397
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290699802,0.0,1.10290699802
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,23.6010092718,0.364740790887,4.46491630471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,20.9614818191,0.182370395443,2.00775924744,0.0,2.68041601173,16.0824960704,1.10296092455,0.0,1.10296092455
 05/21  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296656567,0.0,1.10296656567
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291713314,0.0,1.10291713314
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294724389,0.0,1.10294724389
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294756361,0.0,1.10294756361
 05/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,57.7779959354,3.32005148543,26.8010944804,0.844249758216,5.36083202345,21.4433280938,1.1030136911,0.0,1.1030136911
 05/22  07:00:00,71.3580715758,3.09555375397,18.6100865224,0.879705502741,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/22  08:00:00,144.928705113,3.64612055441,22.6233438669,0.0,48.2474882111,70.4033123869,2.18762968938,0.0,2.18762968938
 05/22  09:00:00,139.882766098,3.83170545796,25.7403913767,0.0,48.2474882111,62.0547409583,1.10413890716,0.0,1.10413890716
 05/22  10:00:00,140.51164068,3.93632044564,28.1912443774,0.0,48.2474882111,60.1281475517,2.18796114072,0.0,2.18796114072
 05/22  11:00:00,145.50524049,4.04576920124,31.1488020254,0.0,48.2474882111,62.0547409583,2.18865647931,0.0,2.18865647931
 05/22  12:00:00,146.252513282,3.90947992695,32.5767125983,0.0,48.2474882111,61.5103924513,2.1893553557,0.0,2.1893553557
 05/22  13:00:00,153.680173377,4.54273781702,37.2212717907,0.0,48.2474882111,63.6602354638,2.18932503468,0.0,2.18932503468
 05/22  14:00:00,152.522225044,4.64943853079,39.4887106562,0.0,48.2474882111,60.1281475517,1.10384985265,0.0,1.10384985265
 05/22  15:00:00,155.452910612,5.02556325848,42.0432714961,0.0,48.2474882111,60.1281475517,2.18775512258,0.0,2.18775512258
 05/22  16:00:00,160.045957885,5.41721183141,43.3547800872,0.0,48.2474882111,63.0180376616,1.10426655986,0.0,1.10426655986
 05/22  17:00:00,142.535973282,4.87842496027,37.3284960082,0.0,37.5258241642,62.7947880557,1.10374270957,0.0,1.10374270957
 05/22  18:00:00,91.997554221,3.35211045084,25.8146646049,0.0,26.8041601173,36.0181789539,1.10355151024,0.0,1.10355151024
 05/22  19:00:00,90.4849680733,3.23755108261,22.0507623675,0.0,26.8041601173,33.4493877451,1.10333500652,0.0,1.10333500652
 05/22  20:00:00,81.5566759455,3.10612277209,19.4670612873,0.0,16.0824960704,28.0885557216,1.10331554262,0.0,1.10331554262
 05/22  21:00:00,79.163098567,3.09555375397,18.3328797072,0.0355688241238,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303496939,0.0,1.10303496939
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294793538,0.0,1.10294793538
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029474004,0.0,1.1029474004
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304750558,0.0,1.10304750558
 05/23  06:00:00,53.5032127414,3.25011886571,20.1435400342,3.29695363014,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,67.9441671408,3.09555375397,12.8813641588,3.19452343124,16.0824960704,32.6817896323,1.10344642683,0.0,1.10344642683
 05/23  08:00:00,141.1876019,3.62658275304,18.7437591392,0.158019315209,48.2474882111,70.4033123869,1.10398605764,0.0,1.10398605764
 05/23  09:00:00,134.948204358,3.56782630293,21.0697087914,0.0,48.2474882111,62.0547409583,2.18803981638,0.0,2.18803981638
 05/23  10:00:00,134.406923832,3.49005266233,22.5327953125,0.0,48.2474882111,60.1281475517,1.1040904335,0.0,1.1040904335
 05/23  11:00:00,138.358235116,3.63573175281,24.4118340998,0.0,48.2474882111,62.0547409583,2.1885643725,0.0,2.1885643725
 05/23  12:00:00,138.716564099,3.59798777704,25.3522555658,0.0,48.2474882111,61.5103924513,2.1890255427,0.0,2.1890255427
 05/23  13:00:00,144.031974363,4.01871367751,28.0970969169,0.0,48.2474882111,63.6602354638,2.18922902941,0.0,2.18922902941
 05/23  14:00:00,142.266740344,4.06079022617,29.8218742607,0.0,48.2474882111,60.1281475517,2.18813219286,0.0,2.18813219286
 05/23  15:00:00,145.000508891,4.45082747755,32.1656055562,0.0,48.2474882111,60.1281475517,1.10394887082,0.0,1.10394887082
 05/23  16:00:00,152.406977847,5.10155948633,36.0314523937,0.0,48.2474882111,63.0180376616,2.18841510542,0.0,2.18841510542
 05/23  17:00:00,140.875226893,4.97126018627,35.5749143928,0.0,37.5258241642,62.7947880557,1.10366432933,0.0,1.10366432933
 05/23  18:00:00,94.7575984935,3.59895445441,28.3278648738,0.0,26.8041601173,36.0181789539,1.10350891866,0.0,1.10350891866
 05/23  19:00:00,93.0654885156,3.28806005656,24.5807738359,0.0,26.8041601173,33.4493877451,1.10331456657,0.0,1.10331456657
 05/23  20:00:00,83.0377066367,3.11297715145,20.9412375992,0.0,16.0824960704,28.0885557216,1.10330331681,0.0,1.10330331681
 05/23  21:00:00,79.2061484901,3.09555375397,18.2357098109,0.175788643492,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029471038,0.0,1.1029471038
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029408886,0.0,1.1029408886
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294282537,0.0,1.10294282537
 05/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,57.3131136403,3.20000007793,19.2334329851,8.06708036592,5.36083202345,21.4433280938,1.10301295114,0.0,1.10301295114
 05/24  07:00:00,67.144301523,3.09555375397,10.4317332751,4.84428869721,16.0824960704,32.6817896323,1.10342002122,0.0,1.10342002122
 05/24  08:00:00,142.093298195,3.45728335163,19.5638170676,0.412957083803,48.2474882111,70.4033123869,1.10401339513,0.0,1.10401339513
 05/24  09:00:00,139.606067515,3.48136361158,25.8140346397,0.0,48.2474882111,62.0547409583,1.10408458537,0.0,1.10408458537
 05/24  10:00:00,141.214040732,3.54835729718,29.2816075784,0.0,48.2474882111,60.1281475517,2.1882468821,0.0,2.1882468821
 05/24  11:00:00,147.522090848,3.6478476239,33.563573961,0.0,48.2474882111,62.0547409583,2.18865033028,0.0,2.18865033028
 05/24  12:00:00,149.553055375,3.64114757551,36.1455870432,0.0,48.2474882111,61.5103924513,2.18929323024,0.0,2.18929323024
 05/24  13:00:00,156.399235578,4.18794929583,40.2951225129,0.0,48.2474882111,63.6602354638,2.18896210222,0.0,2.18896210222
 05/24  14:00:00,156.311481359,4.38704657942,43.5403589229,0.0,48.2474882111,60.1281475517,1.10394202069,0.0,1.10394202069
 05/24  15:00:00,161.202873606,5.03082220877,47.7879755401,0.0,48.2474882111,60.1281475517,2.18776570558,0.0,2.18776570558
 05/24  16:00:00,167.873140983,5.69706839552,50.9021066212,0.0,48.2474882111,63.0180376616,1.10410660153,0.0,1.10410660153
 05/24  17:00:00,154.263200864,5.40846016277,48.5256883871,0.0,37.5258241642,62.7947880557,2.18747033392,0.0,2.18747033392
 05/24  18:00:00,104.459036065,3.7511999406,37.8770569588,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/24  19:00:00,101.525839695,3.35268720808,32.9764978641,0.0,26.8041601173,33.4493877451,1.10338141465,0.0,1.10338141465
 05/24  20:00:00,89.6841129506,3.14036742039,27.5602536441,0.0,16.0824960704,28.0885557216,1.10335722025,0.0,1.10335722025
 05/24  21:00:00,85.1914476298,3.09794657101,24.3944047771,0.0,16.0824960704,26.8041601173,1.10304127472,0.0,1.10304127472
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029459953,0.0,1.1029459953
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294589645,0.0,1.10294589645
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304295413,0.0,1.10304295413
 05/25  06:00:00,55.1237321877,3.26153277564,23.2948016903,1.75479751038,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,73.9246530824,3.09555375397,20.3239581463,1.73241538532,16.0824960704,32.6817896323,1.10334248398,0.0,1.10334248398
 05/25  08:00:00,153.89338761,3.71674111197,31.5174058061,0.0,48.2474882111,70.4033123869,1.10393017182,0.0,1.10393017182
 05/25  09:00:00,153.310073053,3.86315356131,39.1362502283,0.0,48.2474882111,62.0547409583,2.18809293986,0.0,2.18809293986
 05/25  10:00:00,155.51680253,4.08739706547,43.0453296071,0.0,48.2474882111,60.1281475517,1.10410822734,0.0,1.10410822734
 05/25  11:00:00,159.247217974,4.35879495754,44.5777537526,0.0,48.2474882111,62.0547409583,2.18857956187,0.0,2.18857956187
 05/25  12:00:00,157.131046677,4.16008363067,43.2046422899,0.0,48.2474882111,61.5103924513,2.18901283572,0.0,2.18901283572
 05/25  13:00:00,165.801123351,4.8211261495,49.0638334326,0.0,48.2474882111,63.6602354638,2.18918879662,0.0,2.18918879662
 05/25  14:00:00,165.553378067,5.01377863941,52.1555235704,0.0,48.2474882111,60.1281475517,2.18807894199,0.0,2.18807894199
 05/25  15:00:00,170.400844916,5.6440149776,56.3727540819,0.0,48.2474882111,60.1281475517,1.10391542248,0.0,1.10391542248
 05/25  16:00:00,177.350639919,6.3394010559,59.7372728967,0.0,48.2474882111,63.0180376616,2.18832383187,0.0,2.18832383187
 05/25  17:00:00,163.633770593,5.97820294326,57.3265153359,0.0,37.5258241642,62.7947880557,1.10362098074,0.0,1.10362098074
 05/25  18:00:00,113.468048364,4.1317576704,46.5055115283,0.0,26.8041601173,36.0181789539,1.10346733461,0.0,1.10346733461
 05/25  19:00:00,108.063254563,3.5645175435,39.3020823962,0.0,26.8041601173,33.4493877451,1.10330905941,0.0,1.10330905941
 05/25  20:00:00,94.5760375586,3.1714067472,32.4211389253,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,90.0415582623,3.11436346634,29.2280985142,0.0,16.0824960704,26.8041601173,1.10317542782,0.0,1.10317542782
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294070384,0.0,1.10294070384
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294228777,0.0,1.10294228777
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294403671,0.0,1.10294403671
 05/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,61.6266735472,3.47395661388,31.3401167219,0.0,5.36083202345,21.4433280938,1.10300895702,0.0,1.10300895702
 05/26  07:00:00,85.1763170551,3.09555375397,33.3080375044,0.0,16.0824960704,32.6817896323,1.1033615232,0.0,1.1033615232
 05/26  08:00:00,163.980546539,3.78773908632,41.5335667602,0.0,48.2474882111,70.4033123869,1.10392271763,0.0,1.10392271763
 05/26  09:00:00,160.273605025,4.00155810858,45.9613776525,0.0,48.2474882111,62.0547409583,1.10398881651,0.0,1.10398881651
 05/26  10:00:00,165.42958558,4.3598392768,52.6856704459,0.0,48.2474882111,60.1281475517,2.18803614028,0.0,2.18803614028
 05/26  11:00:00,176.229316203,4.91050797612,61.0081389637,0.0,48.2474882111,62.0547409583,2.18867425681,0.0,2.18867425681
 05/26  12:00:00,178.214537117,4.82030830229,63.6279080584,0.0,48.2474882111,61.5103924513,2.18931132653,0.0,2.18931132653
 05/26  13:00:00,185.083249687,5.64906031959,67.5180255984,0.0,48.2474882111,63.6602354638,2.18922974297,0.0,2.18922974297
 05/26  14:00:00,183.985199932,5.89580945497,69.7053146202,0.0,48.2474882111,60.1281475517,1.1039675635,0.0,1.1039675635
 05/26  15:00:00,185.920927394,6.42858306556,71.1082684711,0.0,48.2474882111,60.1281475517,1.10385794717,0.0,1.10385794717
 05/26  16:00:00,192.850789642,7.03959301023,74.5372306645,0.0,48.2474882111,63.0180376616,2.18831389316,0.0,2.18831389316
 05/26  17:00:00,178.477398524,6.37521038805,71.7731358219,0.0,37.5258241642,62.7947880557,1.1036584084,0.0,1.1036584084
 05/26  18:00:00,126.10543445,4.32285568826,58.951799596,0.0,26.8041601173,36.0181789539,1.10350563099,0.0,1.10350563099
 05/26  19:00:00,121.425736364,3.77310415876,52.4559775817,0.0,26.8041601173,33.4493877451,1.1032556193,0.0,1.1032556193
 05/26  20:00:00,106.823846717,3.25002073388,44.5903340966,0.0,16.0824960704,28.0885557216,1.10330619992,0.0,1.10330619992
 05/26  21:00:00,101.901056768,3.15788322065,41.0440772659,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029804802,0.0,1.1029804802
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294521431,0.0,1.10294521431
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294038887,0.0,1.10294038887
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030427375,0.0,1.1030427375
 05/27  06:00:00,65.1579779319,3.68782604646,34.6575516741,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,71.6400426467,3.09555375397,36.5943062637,0.0,5.36083202345,26.5809105114,1.10312405135,0.0,1.10312405135
 05/27  08:00:00,98.8106713238,3.09632025627,37.6022061236,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/27  09:00:00,102.560127753,3.11550259288,39.084787908,0.0,26.8041601173,33.5472370403,1.10346792396,0.0,1.10346792396
 05/27  10:00:00,103.196445071,3.16607900667,40.6338255159,0.0,26.8041601173,32.583940337,1.10337107686,0.0,1.10337107686
 05/27  11:00:00,102.084396302,3.23243721653,37.2077262292,0.0,26.8041601173,34.8316326447,1.10352016102,0.0,1.10352016102
 05/27  12:00:00,97.2427059025,3.28960369205,33.5932649588,0.0,26.8041601173,33.5472370403,1.10340053587,0.0,1.10340053587
 05/27  13:00:00,97.0862356921,3.39275366278,35.9024359864,0.0,26.8041601173,30.9784458315,1.10338218003,0.0,1.10338218003
 05/27  14:00:00,72.3226693537,3.2556180564,39.6856598771,0.0,8.04124803518,21.3317032909,1.10327179242,0.0,1.10327179242
 05/27  15:00:00,73.9021444743,3.31003731082,42.4951113478,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,75.6500798535,3.3520641057,43.8799210309,0.0,8.04124803518,20.3684065876,1.10324377772,0.0,1.10324377772
 05/27  17:00:00,66.1382220532,3.21047764113,42.2297988293,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/27  18:00:00,25.1578708097,0.54711118633,5.83940744716,0.0,2.68041601173,16.0824960704,1.10305914035,0.0,1.10305914035
 05/27  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300861023,0.0,1.10300861023
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294550583,0.0,1.10294550583
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294484758,0.0,1.10294484758
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290902493,0.0,1.10290902493
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291607729,0.0,1.10291607729
 05/28  07:00:00,30.7257751232,1.06081058427,10.8936123627,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,29.7455975037,1.06081058427,9.91343474325,0.0,2.68041601173,16.0824960704,1.1029555091,0.0,1.1029555091
 05/28  09:00:00,37.7704256773,1.72457864103,17.27449486,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,32.1634750238,1.23761234831,12.1545104993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,31.5501328043,1.15199578199,11.6267848461,0.0,2.68041601173,16.0824960704,1.10300966373,0.0,1.10300966373
 05/28  12:00:00,26.055444163,0.627159121254,6.65693286557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,30.8913224812,1.06081058427,11.0591597207,0.0,2.68041601173,16.0824960704,1.10312048721,0.0,1.10312048721
 05/28  14:00:00,34.6591543863,1.35448832471,14.5333138854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,43.379698475,2.14778914846,22.4605571504,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,34.362883748,1.38812747752,14.2034040943,0.0,2.68041601173,16.0824960704,1.10296432481,0.0,1.10296432481
 05/28  17:00:00,41.0086059117,1.9897812871,20.2474724484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,39.1516700902,1.90138040507,18.4789375089,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,37.52560328,1.35120815288,12.4683762843,0.0,2.68041601173,16.0824960704,1.10296382746,0.0,1.10296382746
 05/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281372525,0.0,1.10281372525
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291482537,0.0,1.10291482537
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291147336,0.0,1.10291147336
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300669542,0.0,1.10300669542
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,28.2769350356,1.00208980606,8.50349305337,0.0,2.68041601173,16.0824960704,1.10284891883,0.0,1.10284891883
 05/29  09:00:00,38.658526091,2.07732653812,17.8098473766,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,37.7561085824,1.98635754197,16.9983988642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,33.8265216172,1.56318311947,13.4919863216,0.0,2.68041601173,16.0824960704,1.10300928916,0.0,1.10300928916
 05/29  12:00:00,27.5236472525,0.889577451622,7.86271762465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,28.4290616845,0.929601419084,8.72810808923,0.0,2.68041601173,16.0824960704,1.10310322014,0.0,1.10310322014
 05/29  14:00:00,32.8717840082,1.32854525953,12.7718865725,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,42.921958855,2.28566614566,21.8649405331,0.0,2.68041601173,16.0824960704,1.10294622067,0.0,1.10294622067
 05/29  16:00:00,41.3356337096,2.16218992349,20.4020916099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,43.8506054249,2.42018545959,22.6590677892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,36.4183414707,1.73227339623,15.9147158983,0.0,2.68041601173,16.0824960704,1.10294565746,0.0,1.10294565746
 05/29  19:00:00,30.7213708103,0.707207056179,6.30814491126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029989582,0.0,1.1029989582
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290939861,0.0,1.10290939861
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294040951,0.0,1.10294040951
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029424847,0.0,1.1029424847
 05/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,54.2419896745,3.24224143386,21.709806998,2.47734103131,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,71.9210393826,3.09555375397,18.1859527411,1.8668070908,16.0824960704,32.6817896323,1.10329593695,0.0,1.10329593695
 05/30  08:00:00,148.717012749,3.45707456674,26.6006974898,0.0,48.2474882111,70.4033123869,2.18782137274,0.0,2.18782137274
 05/30  09:00:00,146.025289453,3.56819764896,32.1464225406,0.0,48.2474882111,62.0547409583,1.10395992143,0.0,1.10395992143
 05/30  10:00:00,146.598286285,3.71815759554,34.496052833,0.0,48.2474882111,60.1281475517,2.18796129806,0.0,2.18796129806
 05/30  11:00:00,151.763725432,4.12556065497,37.3274955135,0.0,48.2474882111,62.0547409583,1.10434996943,0.0,1.10434996943
 05/30  12:00:00,151.57244767,4.02273417273,37.7833927404,0.0,48.2474882111,61.5103924513,2.18904841579,0.0,2.18904841579
 05/30  13:00:00,159.591773247,4.6294178713,43.0461916071,0.0,48.2474882111,63.6602354638,2.18915818377,0.0,2.18915818377
 05/30  14:00:00,159.197316738,4.82695434596,45.9862865354,0.0,48.2474882111,60.1281475517,2.18801141623,0.0,2.18801141623
 05/30  15:00:00,163.301005206,5.38888182688,49.5280475225,0.0,48.2474882111,60.1281475517,1.10386449386,0.0,1.10386449386
 05/30  16:00:00,169.739922752,5.96036177224,52.5055950132,0.0,48.2474882111,63.0180376616,2.18839135719,0.0,2.18839135719
 05/30  17:00:00,156.32147351,5.57213854866,50.4202826478,0.0,37.5258241642,62.7947880557,1.10366594984,0.0,1.10366594984
 05/30  18:00:00,105.165247548,3.76021896103,38.5742494218,0.0,26.8041601173,36.0181789539,1.10348221122,0.0,1.10348221122
 05/30  19:00:00,99.6178886605,3.40616435314,33.4824030175,0.0,26.8041601173,33.4493877451,1.10324001715,0.0,1.10324001715
 05/30  20:00:00,90.311508452,3.15782276626,28.1701937996,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/30  21:00:00,86.2374089565,3.10587547591,25.4324371989,0.0,16.0824960704,26.8041601173,1.10304239972,0.0,1.10304239972
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294004048,0.0,1.10294004048
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294175228,0.0,1.10294175228
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294238365,0.0,1.10294238365
 05/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,57.9037637892,3.36015175861,27.542372885,0.188638934254,5.36083202345,21.4433280938,1.10300151286,0.0,1.10300151286
 05/31  07:00:00,77.8240095921,3.09555375397,25.7365061638,0.219223877581,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/31  08:00:00,153.265390582,3.63260850493,30.9735413849,0.0,48.2474882111,70.4033123869,2.1877553225,0.0,2.1877553225
 05/31  09:00:00,148.433200733,3.66995957278,34.4525718969,0.0,48.2474882111,62.0547409583,1.10398305566,0.0,1.10398305566
 05/31  10:00:00,147.273957746,3.715328022,35.1745538669,0.0,48.2474882111,60.1281475517,2.1879995132,0.0,2.1879995132
 05/31  11:00:00,150.871150954,3.89702366226,36.6634580286,0.0,48.2474882111,62.0547409583,1.10436433684,0.0,1.10436433684
 05/31  12:00:00,153.105551572,3.92589078972,39.4133400262,0.0,48.2474882111,61.5103924513,2.18906578412,0.0,2.18906578412
 05/31  13:00:00,161.413328734,4.64553317324,44.8516317921,0.0,48.2474882111,63.6602354638,2.18916279118,0.0,2.18916279118
 05/31  14:00:00,158.734671073,4.64703017643,45.7035650398,0.0,48.2474882111,60.1281475517,2.18800799951,0.0,2.18800799951
 05/31  15:00:00,159.516145677,4.68780961929,46.4442602005,0.0,48.2474882111,60.1281475517,1.10385936314,0.0,1.10385936314
 05/31  16:00:00,163.574978999,4.879928785,47.4210842476,0.0,48.2474882111,63.0180376616,2.18836939996,0.0,2.18836939996
 05/31  17:00:00,149.908604597,4.52959082773,45.0499614552,0.0,37.5258241642,62.7947880557,1.10365462121,0.0,1.10365462121
 05/31  18:00:00,103.589773643,3.26670929114,37.4922851864,0.0,26.8041601173,36.0181789539,1.10347072058,0.0,1.10347072058
 05/31  19:00:00,101.748077724,3.17492948233,35.8438269514,0.0,26.8041601173,33.4493877451,1.10322970919,0.0,1.10322970919
 05/31  20:00:00,95.1696002154,3.09555375397,33.0905545753,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/31  21:00:00,92.795394495,3.09555375397,32.0005596435,0.000184815794327,16.0824960704,26.8041601173,1.10303956139,0.0,1.10303956139
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294196054,0.0,1.10294196054
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294170561,0.0,1.10294170561
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293845942,0.0,1.10293845942
 06/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,58.816256163,3.33090778366,28.2030778388,0.469670329098,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,80.5784163636,3.09555375397,28.2464448922,0.46369192069,16.0824960704,32.6817896323,1.10314680003,0.0,1.10314680003
 06/01  08:00:00,162.782670594,3.8419355897,40.2814943119,0.0,48.2474882111,70.4033123869,2.1878153158,0.0,2.1878153158
 06/01  09:00:00,163.653430914,4.2884119295,49.0543497213,0.0,48.2474882111,62.0547409583,1.10394801624,0.0,1.10394801624
 06/01  10:00:00,167.074081534,4.65954852487,54.0304571518,0.0,48.2474882111,60.1281475517,2.18792030635,0.0,2.18792030635
 06/01  11:00:00,173.839955486,4.97564758792,58.5536386346,0.0,48.2474882111,62.0547409583,1.10431653775,0.0,1.10431653775
 06/01  12:00:00,171.776943048,4.76932660109,57.2412956908,0.0,48.2474882111,61.5103924513,2.18896034558,0.0,2.18896034558
 06/01  13:00:00,181.009878385,5.63618115173,63.4575334642,0.0,48.2474882111,63.6602354638,2.18904387163,0.0,2.18904387163
 06/01  14:00:00,182.76673486,5.99461673931,68.3880422638,0.0,48.2474882111,60.1281475517,2.18806171952,0.0,2.18806171952
 06/01  15:00:00,185.558811803,6.61711180835,70.5576241382,0.0,48.2474882111,60.1281475517,1.10379910401,0.0,1.10379910401
 06/01  16:00:00,192.334249638,7.27365316739,73.7866305041,0.0,48.2474882111,63.0180376616,2.1882272948,0.0,2.1882272948
 06/01  17:00:00,178.401248843,6.75162211431,71.3205744144,0.0,37.5258241642,62.7947880557,1.10359423214,0.0,1.10359423214
 06/01  18:00:00,124.474673794,4.53708894323,57.1068056856,0.0,26.8041601173,36.0181789539,1.10341557525,0.0,1.10341557525
 06/01  19:00:00,118.311503637,3.86545141573,51.716730931,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/01  20:00:00,104.531671192,3.27535823073,42.2728210756,0.0,16.0824960704,28.0885557216,1.1033530706,0.0,1.1033530706
 06/01  21:00:00,96.4927533998,3.17656066566,35.6170964524,0.0,16.0824960704,26.8041601173,1.1030346547,0.0,1.1030346547
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293512499,0.0,1.10293512499
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293931661,0.0,1.10293931661
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298817726,0.0,1.10298817726
 06/02  06:00:00,59.253990976,3.42038869205,28.994409914,0.0265921585157,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,81.1638179095,3.09555375397,29.2852444488,0.0102939099666,16.0824960704,32.6817896323,1.1033843943,0.0,1.1033843943
 06/02  08:00:00,168.331930555,4.29917471348,45.3735151492,0.0,48.2474882111,70.4033123869,2.18763736215,0.0,2.18763736215
 06/02  09:00:00,171.518629246,4.8645995824,56.3433604005,0.0,48.2474882111,62.0547409583,1.10404937553,0.0,1.10404937553
 06/02  10:00:00,178.188040406,5.28339951607,64.5205650332,0.0,48.2474882111,60.1281475517,1.10406630819,0.0,1.10406630819
 06/02  11:00:00,185.233466004,5.64483959002,69.2779571501,0.0,48.2474882111,62.0547409583,2.18841445261,0.0,2.18841445261
 06/02  12:00:00,181.71163777,5.3534059462,66.5919110677,0.0,48.2474882111,61.5103924513,2.18914641552,0.0,2.18914641552
 06/02  13:00:00,190.089374079,6.22288960332,71.9503207066,0.0,48.2474882111,63.6602354638,2.18880240016,0.0,2.18880240016
 06/02  14:00:00,189.208550674,6.59609377775,74.2283810396,0.0,48.2474882111,60.1281475517,2.18777117575,0.0,2.18777117575
 06/02  15:00:00,192.174464706,7.22767813034,76.5627107185,0.0,48.2474882111,60.1281475517,1.10384897414,0.0,1.10384897414
 06/02  16:00:00,200.603515912,7.96744094131,81.3621090042,0.0,48.2474882111,63.0180376616,1.10417910775,0.0,1.10417910775
 06/02  17:00:00,186.77523826,7.35980631832,79.0863796279,0.0,37.5258241642,62.7947880557,2.18754940639,0.0,2.18754940639
 06/02  18:00:00,132.366098993,4.88872271704,64.6465971104,0.0,26.8041601173,36.0181789539,1.10340878856,0.0,1.10340878856
 06/02  19:00:00,123.962248746,4.07748830984,57.1554391462,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,108.927720275,3.37591629729,46.5683120918,0.0,16.0824960704,28.0885557216,1.10328099477,0.0,1.10328099477
 06/02  21:00:00,100.408205773,3.2280383055,39.4810711862,0.0,16.0824960704,26.8041601173,1.10303335369,0.0,1.10303335369
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,45.9567916076,0.54711118633,6.47349622162,0.0,2.68041601173,21.4433280938,1.10294196024,0.0,1.10294196024
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.759866678021,0.0,0.759866678021
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.362877514159,0.0,0.362877514159
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302761637,0.0,1.10302761637
 06/03  06:00:00,61.1976700053,3.41710725319,30.9679625407,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,67.9993035874,3.09555375397,32.9535672045,0.0,5.36083202345,26.5809105114,1.10313778471,0.0,1.10313778471
 06/03  08:00:00,101.918841676,3.2054921023,40.6012046299,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/03  09:00:00,111.825231486,3.4228354981,48.0425587361,0.0,26.8041601173,33.5472370403,1.10337851978,0.0,1.10337851978
 06/03  10:00:00,115.209356526,3.5321925448,52.2806234332,0.0,26.8041601173,32.583940337,1.10337493925,0.0,1.10337493925
 06/03  11:00:00,119.669187599,3.55339560483,54.4715591378,0.0,26.8041601173,34.8316326447,1.1034614804,0.0,1.1034614804
 06/03  12:00:00,122.31399624,3.63509135596,58.3190676318,0.0,26.8041601173,33.5472370403,1.10343731798,0.0,1.10343731798
 06/03  13:00:00,121.868336793,3.78425487782,60.2930358723,0.0,26.8041601173,30.9784458315,1.10340506779,0.0,1.10340506779
 06/03  14:00:00,91.2500185066,3.53620240843,58.332424678,0.0,8.04124803518,21.3317032909,1.10322657206,0.0,1.10322657206
 06/03  15:00:00,90.4754619713,3.64919673507,58.7292694205,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,91.3239060833,3.76136908076,59.1444422856,0.0,8.04124803518,20.3684065876,1.10319384568,0.0,1.10319384568
 06/03  17:00:00,81.857867448,3.58699036024,57.572931505,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,42.5633213277,1.81584793425,21.9761212172,0.0,2.68041601173,16.0824960704,1.10305847667,0.0,1.10305847667
 06/03  19:00:00,43.6218935447,1.75075090422,20.632457131,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,42.338446154,0.645396160799,8.11769781697,0.0,2.68041601173,16.0824960704,1.10305378838,0.0,1.10305378838
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294157489,0.0,1.10294157489
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291818605,0.0,1.10291818605
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291156792,0.0,1.10291156792
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290087018,0.0,1.10290087018
 06/04  07:00:00,32.1722725694,1.02656395774,12.3743564354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,43.1416326677,1.99511455528,22.3751659362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,48.1166698079,2.42566917189,26.9196484598,0.0,2.68041601173,16.0824960704,1.10294173163,0.0,1.10294173163
 06/04  10:00:00,46.7604612383,2.24618496996,25.7429240921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,49.7240640027,2.42073005162,28.5319817749,0.0,2.68041601173,16.0824960704,1.10301704211,0.0,1.10301704211
 06/04  12:00:00,43.1916073344,1.8347660913,22.5854890669,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,48.910254691,2.24072677433,27.8981757405,0.0,2.68041601173,16.0824960704,1.10312610276,0.0,1.10312610276
 06/04  14:00:00,44.783272906,1.92072388257,24.0911968472,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,50.9352081604,2.39020470878,29.7736512754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,48.6143180758,2.27279623146,27.5701696681,0.0,2.68041601173,16.0824960704,1.10296019969,0.0,1.10296019969
 06/04  17:00:00,50.9101303412,2.45302928892,29.6857488761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,47.6322809515,2.26376601173,26.5971627636,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  19:00:00,49.0881195625,2.25722053295,25.59221352,0.0,2.68041601173,16.0824960704,1.10296057074,0.0,1.10296057074
 06/04  20:00:00,40.2735516807,0.486321054515,6.21187844997,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,39.8285437273,0.455925988608,5.79726556248,0.0,2.68041601173,16.0824960704,1.10304307238,0.0,1.10304307238
 06/04  22:00:00,41.1448442894,0.54711118633,7.02238092687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,40.9594036558,0.54711118633,6.83694029327,0.0,2.68041601173,16.0824960704,1.10290054953,0.0,1.10290054953
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,43.5535884288,0.364740790887,4.25266343823,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,41.0022020396,0.182370395443,1.88364744448,0.0,2.68041601173,21.4433280938,1.10299237462,0.0,1.10299237462
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303266634,0.0,1.10303266634
 06/05  06:00:00,62.0092457228,3.68500718476,31.5116383267,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,84.1625132858,3.10687445293,32.2829130361,0.0,16.0824960704,32.6817896323,1.10340124719,0.0,1.10340124719
 06/05  08:00:00,172.238176624,4.719699403,48.859236529,0.0,48.2474882111,70.4033123869,1.10379827497,0.0,1.10379827497
 06/05  09:00:00,173.075347992,5.28249494264,57.4821837862,0.0,48.2474882111,62.0547409583,2.18797087929,0.0,2.18797087929
 06/05  10:00:00,175.369223319,5.57609773504,61.4090497273,0.0,48.2474882111,60.1281475517,1.10398604376,0.0,1.10398604376
 06/05  11:00:00,180.606106752,5.83420696661,64.4612305219,0.0,48.2474882111,62.0547409583,2.18838342168,0.0,2.18838342168
 06/05  12:00:00,180.238078128,5.49435498836,64.9774023828,0.0,48.2474882111,61.5103924513,2.18937442078,0.0,2.18937442078
 06/05  13:00:00,188.18541445,6.49672731277,69.7725233681,0.0,48.2474882111,63.6602354638,2.18917063499,0.0,2.18917063499
 06/05  14:00:00,189.836421133,6.81040680156,74.6419384744,0.0,48.2474882111,60.1281475517,1.10392033298,0.0,1.10392033298
 06/05  15:00:00,192.883195073,7.30056104332,77.1985581726,0.0,48.2474882111,60.1281475517,1.10379050696,0.0,1.10379050696
 06/05  16:00:00,197.068847995,7.73500278959,78.0598792391,0.0,48.2474882111,63.0180376616,2.18829351904,0.0,2.18829351904
 06/05  17:00:00,180.096198318,6.72738285696,73.039763147,0.0,37.5258241642,62.7947880557,1.1036148155,0.0,1.1036148155
 06/05  18:00:00,127.348953016,4.61960525361,59.8985685972,0.0,26.8041601173,36.0181789539,1.1034560933,0.0,1.1034560933
 06/05  19:00:00,120.459234483,4.05891028924,53.6710029036,0.0,26.8041601173,33.4493877451,1.10324289894,0.0,1.10324289894
 06/05  20:00:00,105.782191185,3.40457349699,43.3941258019,0.0,16.0824960704,28.0885557216,1.10330252825,0.0,1.10330252825
 06/05  21:00:00,99.8215076967,3.24689746873,38.8755139462,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,46.048392781,0.54711118633,6.56509739507,0.0,2.68041601173,21.4433280938,1.10293889198,0.0,1.10293889198
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293166936,0.0,1.10293166936
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293768178,0.0,1.10293768178
 06/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,59.347528537,3.83437139968,28.700556926,0.0,5.36083202345,21.4433280938,1.102999515,0.0,1.102999515
 06/06  07:00:00,76.8985261513,3.11478730124,25.0110130533,0.0,16.0824960704,32.6817896323,1.10333958616,0.0,1.10333958616
 06/06  08:00:00,160.440572,5.1899636522,36.5913676553,0.0,48.2474882111,70.4033123869,1.10384710275,0.0,1.10384710275
 06/06  09:00:00,170.853894503,5.81745625412,54.7257689856,0.0,48.2474882111,62.0547409583,1.10388059654,0.0,1.10388059654
 06/06  10:00:00,179.915542055,5.9507773973,65.580688801,0.0,48.2474882111,60.1281475517,2.18812759073,0.0,2.18812759073
 06/06  11:00:00,179.874003817,5.966288658,63.5970458955,0.0,48.2474882111,62.0547409583,1.10415469025,0.0,1.10415469025
 06/06  12:00:00,179.4600959,5.63245608432,64.0613190587,0.0,48.2474882111,61.5103924513,2.18907202192,0.0,2.18907202192
 06/06  13:00:00,189.804121981,6.69569515002,71.1922630617,0.0,48.2474882111,63.6602354638,2.18909289927,0.0,2.18909289927
 06/06  14:00:00,190.230557187,7.06899979658,74.7774815337,0.0,48.2474882111,60.1281475517,2.1879004104,0.0,2.1879004104
 06/06  15:00:00,194.699477331,7.54550024686,78.7699012275,0.0,48.2474882111,60.1281475517,1.10378686095,0.0,1.10378686095
 06/06  16:00:00,200.181649212,8.14693566438,80.7607475812,0.0,48.2474882111,63.0180376616,2.18814937367,0.0,2.18814937367
 06/06  17:00:00,182.230683522,7.15513013393,74.7465010737,0.0,37.5258241642,62.7947880557,1.10355097767,0.0,1.10355097767
 06/06  18:00:00,120.276481834,4.10967917034,53.3360234988,0.0,26.8041601173,36.0181789539,1.10345955482,0.0,1.10345955482
 06/06  19:00:00,112.951235822,3.68143667214,46.5404778604,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,103.748375908,3.26280112453,41.5020828972,0.0,16.0824960704,28.0885557216,1.10331890658,0.0,1.10331890658
 06/06  21:00:00,99.8705867453,3.18116509303,38.9903253706,0.0,16.0824960704,26.8041601173,1.10302920057,0.0,1.10302920057
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293733068,0.0,1.10293733068
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293820682,0.0,1.10293820682
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
