Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303001501,0.0,1.10303001501
 06/07  06:00:00,62.9501258188,3.57019781697,32.5673277904,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,83.9201624801,3.09589130635,32.0515453771,0.0,16.0824960704,32.6817896323,1.1033095771,0.0,1.1033095771
 06/07  08:00:00,167.008360246,4.5089964842,43.8401230702,0.0,48.2474882111,70.4033123869,1.1039161449,0.0,1.1039161449
 06/07  09:00:00,166.475636962,4.98165664295,51.183311056,0.0,48.2474882111,62.0547409583,2.18777978446,0.0,2.18777978446
 06/07  10:00:00,171.277701259,5.24576879646,57.6478566059,0.0,48.2474882111,60.1281475517,1.10389422554,0.0,1.10389422554
 06/07  11:00:00,179.642707526,5.56694337539,63.7650948868,0.0,48.2474882111,62.0547409583,2.18824761423,0.0,2.18824761423
 06/07  12:00:00,181.227904607,5.37760023043,66.0839836199,0.0,48.2474882111,61.5103924513,2.1889432617,0.0,2.1889432617
 06/07  13:00:00,188.71775447,6.2560345169,70.5455561837,0.0,48.2474882111,63.6602354638,2.18877774187,0.0,2.18877774187
 06/07  14:00:00,187.337105713,6.65779625401,72.2952336019,0.0,48.2474882111,60.1281475517,1.10382381687,0.0,1.10382381687
 06/07  15:00:00,190.998668749,7.3184145498,75.2961783423,0.0,48.2474882111,60.1281475517,2.18758067065,0.0,2.18758067065
 06/07  16:00:00,196.764200038,7.93298568008,77.5572483913,0.0,48.2474882111,63.0180376616,1.10408426347,0.0,1.10408426347
 06/07  17:00:00,182.25730626,7.27121409487,74.6570398514,0.0,37.5258241642,62.7947880557,1.10357065646,0.0,1.10357065646
 06/07  18:00:00,127.667652919,4.84209219314,59.994781561,0.0,26.8041601173,36.0181789539,1.10340768501,0.0,1.10340768501
 06/07  19:00:00,118.266815491,4.11858122883,51.4189129725,0.0,26.8041601173,33.4493877451,1.10326336417,0.0,1.10326336417
 06/07  20:00:00,104.898648951,3.36534842932,42.5498086357,0.0,16.0824960704,28.0885557216,1.10332347419,0.0,1.10332347419
 06/07  21:00:00,98.9658299198,3.21485767461,38.0518759634,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293843559,0.0,1.10293843559
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293539911,0.0,1.10293539911
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293773317,0.0,1.10293773317
 06/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,61.7622541486,3.53518481578,31.4144691214,0.0,5.36083202345,21.4433280938,1.10299818081,0.0,1.10299818081
 06/08  07:00:00,88.2712183289,3.09827363969,36.4002188925,0.0,16.0824960704,32.6817896323,1.1033529825,0.0,1.1033529825
 06/08  08:00:00,176.485183621,4.68059041401,53.1453525151,0.0,48.2474882111,70.4033123869,1.10385756078,0.0,1.10385756078
 06/08  09:00:00,176.166586637,5.21651765837,60.6393997154,0.0,48.2474882111,62.0547409583,1.10388587875,0.0,1.10388587875
 06/08  10:00:00,179.363364398,5.49412191335,65.4851666273,0.0,48.2474882111,60.1281475517,2.18811919604,0.0,2.18811919604
 06/08  11:00:00,183.408532801,5.65596187323,67.4419016646,0.0,48.2474882111,62.0547409583,1.10414146622,0.0,1.10414146622
 06/08  12:00:00,180.587289596,5.25017171507,65.5707971247,0.0,48.2474882111,61.5103924513,2.18902144795,0.0,2.18902144795
 06/08  13:00:00,188.418678868,6.09923412684,70.4032809721,0.0,48.2474882111,63.6602354638,2.18901861325,0.0,2.18901861325
 06/08  14:00:00,186.559790177,6.32639287852,71.8493214417,0.0,48.2474882111,60.1281475517,2.18798316928,0.0,2.18798316928
 06/08  15:00:00,187.498238573,6.26751986597,72.8466428503,0.0,48.2474882111,60.1281475517,1.10374096677,0.0,1.10374096677
 06/08  16:00:00,193.336859403,6.92313766644,75.1397557703,0.0,48.2474882111,63.0180376616,2.1882744594,0.0,2.1882744594
 06/08  17:00:00,174.466326116,5.84711270319,68.290161099,0.0,37.5258241642,62.7947880557,1.10361521809,0.0,1.10361521809
 06/08  18:00:00,123.643971077,3.95563815258,56.8575537595,0.0,26.8041601173,36.0181789539,1.10340881939,0.0,1.10340881939
 06/08  19:00:00,118.448307806,3.67194904173,52.0470374748,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,107.993497099,3.23206129249,45.7779439206,0.0,16.0824960704,28.0885557216,1.10327349878,0.0,1.10327349878
 06/08  21:00:00,104.51936184,3.14663316328,43.6736323949,0.0,16.0824960704,26.8041601173,1.10302636806,0.0,1.10302636806
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029377199,0.0,1.1029377199
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293484239,0.0,1.10293484239
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302823143,0.0,1.10302823143
 06/09  06:00:00,66.6700914526,4.04543673366,35.8120545076,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,86.1770625287,3.09555375397,34.308782978,0.0,16.0824960704,32.6817896323,1.10334828306,0.0,1.10334828306
 06/09  08:00:00,170.378465733,4.66682684469,47.0523981959,0.0,48.2474882111,70.4033123869,1.10382432014,0.0,1.10382432014
 06/09  09:00:00,166.857335608,4.91905310903,51.6276132358,0.0,48.2474882111,62.0547409583,2.18798617428,0.0,2.18798617428
 06/09  10:00:00,167.356164905,5.00362063224,53.9684684163,0.0,48.2474882111,60.1281475517,1.10397786715,0.0,1.10397786715
 06/09  11:00:00,175.2584923,5.50632535696,59.44149768,0.0,48.2474882111,62.0547409583,2.18827707547,0.0,2.18827707547
 06/09  12:00:00,175.188381502,5.22382178724,60.1982389585,0.0,48.2474882111,61.5103924513,2.18925325904,0.0,2.18925325904
 06/09  13:00:00,185.022796749,6.08351503141,67.023117949,0.0,48.2474882111,63.6602354638,2.18900732534,0.0,2.18900732534
 06/09  14:00:00,187.440636771,6.46660912803,72.5899517857,0.0,48.2474882111,60.1281475517,1.1038397555,0.0,1.1038397555
 06/09  15:00:00,192.309815371,7.0752988748,76.8504406391,0.0,48.2474882111,60.1281475517,1.10385977591,0.0,1.10385977591
 06/09  16:00:00,196.948795643,7.67677156372,77.9980581125,0.0,48.2474882111,63.0180376616,2.18806163302,0.0,2.18806163302
 06/09  17:00:00,180.382026731,7.01352689359,73.0394475233,0.0,37.5258241642,62.7947880557,1.10362253411,0.0,1.10362253411
 06/09  18:00:00,127.335006595,4.67599815116,59.8282292787,0.0,26.8041601173,36.0181789539,1.103444348,0.0,1.103444348
 06/09  19:00:00,119.638691478,4.03349465402,52.8758755342,0.0,26.8041601173,33.4493877451,1.1032160482,0.0,1.1032160482
 06/09  20:00:00,107.596207965,3.36064743232,45.2520686464,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/09  21:00:00,102.960756901,3.22192587423,42.0397347447,0.0,16.0824960704,26.8041601173,1.10305065774,0.0,1.10305065774
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,41.7003963966,0.182370395443,2.58184180153,0.0,2.68041601173,21.4433280938,1.10293462134,0.0,1.10293462134
 06/09  24:00:00,43.7807674683,0.364740790887,4.47984247774,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293663954,0.0,1.10293663954
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293498382,0.0,1.10293498382
 06/10  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,65.340282979,3.83637815994,34.6913046077,0.0,5.36083202345,21.4433280938,1.1029939586,0.0,1.1029939586
 06/10  07:00:00,72.1011102905,3.14343556751,37.0074920941,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,104.824938207,3.45334355798,43.2594497049,0.0,26.8041601173,31.2995447326,1.1032277472,0.0,1.1032277472
 06/10  09:00:00,110.89608873,3.67268089263,46.8635705858,0.0,26.8041601173,33.5472370403,1.10345721767,0.0,1.10345721767
 06/10  10:00:00,111.701643046,3.71118988025,48.593912617,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/10  11:00:00,114.608467175,3.64813879047,49.3160955287,0.0,26.8041601173,34.8316326447,1.10344686549,0.0,1.10344686549
 06/10  12:00:00,115.440470644,3.73424006122,51.3463933316,0.0,26.8041601173,33.5472370403,1.10342036253,0.0,1.10342036253
 06/10  13:00:00,116.868994884,3.86598221743,55.2119666234,0.0,26.8041601173,30.9784458315,1.10334798538,0.0,1.10334798538
 06/10  14:00:00,86.4853214398,3.55365772773,53.5502722919,0.0,8.04124803518,21.3317032909,1.10324323652,0.0,1.10324323652
 06/10  15:00:00,86.6917489002,3.62934842149,54.965404663,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,84.6647916476,3.43758542051,52.8091115102,0.0,8.04124803518,20.3684065876,1.10319239606,0.0,1.10319239606
 06/10  17:00:00,72.1657254704,3.28058692359,48.187192964,0.0,2.68041601173,18.0090894769,1.10299145255,0.0,1.10299145255
 06/10  18:00:00,24.747276036,0.455925988608,5.51999787118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,41.3207904457,0.54711118633,7.19832708318,0.0,2.68041601173,16.0824960704,1.10304863835,0.0,1.10304863835
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,39.1674370516,0.364740790887,5.22734408456,0.0,2.68041601173,16.0824960704,1.10293754353,0.0,1.10293754353
 06/10  23:00:00,35.9812085467,0.182370395443,2.22348597506,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029352948,0.0,1.1029352948
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029013894,0.0,1.1029013894
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294797391,0.0,1.10294797391
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,26.7344214907,0.530405292134,7.43266402236,0.0,2.68041601173,16.0824960704,1.10295394642,0.0,1.10295394642
 06/11  09:00:00,40.8612391965,1.60283706785,20.4870499525,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,49.2021016758,2.3851237723,28.0456257273,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,43.1486298949,1.96634448352,22.4109332352,0.0,2.68041601173,16.0824960704,1.10301821048,0.0,1.10301821048
 06/11  12:00:00,44.8819822028,2.08952814145,24.0211018852,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,37.2131857319,1.44552704475,16.996306511,0.0,2.68041601173,16.0824960704,1.10311564131,0.0,1.10311564131
 06/11  14:00:00,48.7405535754,2.31661860982,27.6525827894,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,45.429149017,2.07088250744,24.5869143334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,51.1009679706,2.49394677092,29.8356690235,0.0,2.68041601173,16.0824960704,1.10293879373,0.0,1.10293879373
 06/11  17:00:00,45.4696020652,2.07716385727,24.6210860318,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,51.7728438615,2.61166732114,30.3898243642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,45.6751068441,2.00331771171,22.4331036229,0.0,2.68041601173,16.0824960704,1.10295933194,0.0,1.10295933194
 06/11  20:00:00,49.3539027876,1.2796550588,14.4988955526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,41.6832760693,0.638296384051,7.46962750907,0.0,2.68041601173,16.0824960704,1.10299662591,0.0,1.10299662591
 06/11  22:00:00,38.2953675225,0.364740790887,4.35527455538,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,35.753568414,0.182370395443,1.99584584235,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,39.9185129237,0.54711118633,5.79604956116,0.0,2.68041601173,16.0824960704,1.10293748368,0.0,1.10293748368
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,45.1602278475,0.54711118633,5.67693246153,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029364909,0.0,1.1029364909
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302442113,0.0,1.10302442113
 06/12  06:00:00,61.1155048068,3.6729279974,30.629976598,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,85.8726438222,3.10725919654,33.9926588289,0.0,16.0824960704,32.6817896323,1.10336561445,0.0,1.10336561445
 06/12  08:00:00,175.940061083,4.84329692615,52.4375234645,0.0,48.2474882111,70.4033123869,1.10390287791,0.0,1.10390287791
 06/12  09:00:00,176.358094986,5.45245555651,60.5949701664,0.0,48.2474882111,62.0547409583,2.18776723613,0.0,2.18776723613
 06/12  10:00:00,178.395286576,5.76124331066,64.2499674088,0.0,48.2474882111,60.1281475517,1.10404670525,0.0,1.10404670525
 06/12  11:00:00,182.294770108,6.06012422971,65.9239766148,0.0,48.2474882111,62.0547409583,2.1882748635,0.0,2.1882748635
 06/12  12:00:00,182.816961856,5.78968209681,67.260959003,0.0,48.2474882111,61.5103924513,2.18892071915,0.0,2.18892071915
 06/12  13:00:00,196.32149302,6.87395222387,77.5313770276,0.0,48.2474882111,63.6602354638,2.18864703674,0.0,2.18864703674
 06/12  14:00:00,194.002048025,7.17999580178,78.4379763659,0.0,48.2474882111,60.1281475517,1.10383228255,0.0,1.10383228255
 06/12  15:00:00,194.600789752,7.76703228464,78.449681611,0.0,48.2474882111,60.1281475517,1.10384252386,0.0,1.10384252386
 06/12  16:00:00,202.434309139,8.28810312685,82.8722400457,0.0,48.2474882111,63.0180376616,2.18821319922,0.0,2.18821319922
 06/12  17:00:00,188.982829104,7.68935160434,80.9644251855,0.0,37.5258241642,62.7947880557,1.1035648147,0.0,1.1035648147
 06/12  18:00:00,133.376192429,5.0614628806,65.4839503829,0.0,26.8041601173,36.0181789539,1.10337397182,0.0,1.10337397182
 06/12  19:00:00,125.442568796,4.2634365359,58.4498109701,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,111.611315412,3.48914272304,49.1386808025,0.0,16.0824960704,28.0885557216,1.10331227738,0.0,1.10331227738
 06/12  21:00:00,103.902199554,3.29420199722,42.9089012755,0.0,16.0824960704,26.8041601173,1.10302326631,0.0,1.10302326631
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,46.1022178015,0.54711118633,6.61892241557,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293548744,0.0,1.10293548744
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293106302,0.0,1.10293106302
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302236588,0.0,1.10302236588
 06/13  06:00:00,63.712767607,3.7329283358,33.1672390598,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,87.2423491719,3.09794383551,35.3716795396,0.0,16.0824960704,32.6817896323,1.10336967548,0.0,1.10336967548
 06/13  08:00:00,178.589474052,4.94669163087,54.9835417295,0.0,48.2474882111,70.4033123869,1.10384233345,0.0,1.10384233345
 06/13  09:00:00,182.857090922,5.62976876223,66.9166528964,0.0,48.2474882111,62.0547409583,2.18777139025,0.0,2.18777139025
 06/13  10:00:00,185.091711249,6.0311593994,70.6764759931,0.0,48.2474882111,60.1281475517,1.10396372952,0.0,1.10396372952
 06/13  11:00:00,190.629284026,6.34610480065,73.9725099615,0.0,48.2474882111,62.0547409583,2.18849192093,0.0,2.18849192093
 06/13  12:00:00,190.292536538,6.06113017056,74.4650856108,0.0,48.2474882111,61.5103924513,2.18912527686,0.0,2.18912527686
 06/13  13:00:00,200.027006118,7.26557278633,80.845269563,0.0,48.2474882111,63.6602354638,2.18883915194,0.0,2.18883915194
 06/13  14:00:00,199.045564472,7.57195229331,83.0895363222,0.0,48.2474882111,60.1281475517,1.1037573457,0.0,1.1037573457
 06/13  15:00:00,202.729667506,8.03041346778,86.3151781811,0.0,48.2474882111,60.1281475517,1.10376790158,0.0,1.10376790158
 06/13  16:00:00,199.545589987,7.92545308947,80.346170931,0.0,48.2474882111,63.0180376616,2.18816708233,0.0,2.18816708233
 06/13  17:00:00,177.65040258,6.95999795169,70.3613523143,0.0,37.5258241642,62.7947880557,1.10351675365,0.0,1.10351675365
 06/13  18:00:00,122.173006473,4.32475212336,55.0174751843,0.0,26.8041601173,36.0181789539,1.10343181102,0.0,1.10343181102
 06/13  19:00:00,117.579737886,3.88191927297,50.9684973236,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,106.868335873,3.36024536402,44.5245986231,0.0,16.0824960704,28.0885557216,1.10327422171,0.0,1.10327422171
 06/13  21:00:00,101.625796807,3.21814599955,40.7085545257,0.0,16.0824960704,26.8041601173,1.1030241801,0.0,1.1030241801
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,44.0661346199,0.364740790887,4.76520962937,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,41.2160007127,0.182370395443,2.09744611763,0.0,2.68041601173,21.4433280938,1.10293092048,0.0,1.10293092048
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293440684,0.0,1.10293440684
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301625909,0.0,1.10301625909
 06/14  06:00:00,66.9190536888,4.01046677946,36.095986698,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,88.7959270025,3.09555375397,36.9276474518,0.0,16.0824960704,32.6817896323,1.1033201709,0.0,1.1033201709
 06/14  08:00:00,171.193113076,4.51214872538,48.0217236583,0.0,48.2474882111,70.4033123869,1.10390462745,0.0,1.10390462745
 06/14  09:00:00,169.791979691,4.9111262583,54.5701841692,0.0,48.2474882111,62.0547409583,2.18770691014,0.0,2.18770691014
 06/14  10:00:00,173.836016895,5.28954576173,60.1623952759,0.0,48.2474882111,60.1281475517,1.10401979642,0.0,1.10401979642
 06/14  11:00:00,177.913177397,5.33926649715,62.2632416361,0.0,48.2474882111,62.0547409583,2.18836898264,0.0,2.18836898264
 06/14  12:00:00,175.316741018,5.19731407005,60.3531061919,0.0,48.2474882111,61.5103924513,2.18922424253,0.0,2.18922424253
 06/14  13:00:00,182.791664994,6.07359529421,64.8019059305,0.0,48.2474882111,63.6602354638,2.18892426841,0.0,2.18892426841
 06/14  14:00:00,181.714804557,6.3089650578,67.0217636425,0.0,48.2474882111,60.1281475517,1.10379407263,0.0,1.10379407263
 06/14  15:00:00,183.328368966,6.7760830995,68.1682100092,0.0,48.2474882111,60.1281475517,1.10380205438,0.0,1.10380205438
 06/14  16:00:00,185.134890787,7.18430487102,66.6766199492,0.0,48.2474882111,63.0180376616,2.18789592845,0.0,2.18789592845
 06/14  17:00:00,167.932546563,6.61132785239,60.9921663967,0.0,37.5258241642,62.7947880557,1.10354195229,0.0,1.10354195229
 06/14  18:00:00,114.469846886,4.31592369822,47.3231440228,0.0,26.8041601173,36.0181789539,1.10345114975,0.0,1.10345114975
 06/14  19:00:00,107.444914391,3.82681788338,40.8887752178,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/14  20:00:00,94.8475701164,3.23939445798,32.6246837723,0.0,16.0824960704,28.0885557216,1.10331387919,0.0,1.10331387919
 06/14  21:00:00,90.4891078715,3.15637428368,29.6336373061,0.0,16.0824960704,26.8041601173,1.10301926027,0.0,1.10301926027
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293394672,0.0,1.10293394672
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293073555,0.0,1.10293073555
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297690891,0.0,1.10297690891
 06/15  06:00:00,55.1234825013,3.36260759166,24.1864001281,0.761874570243,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,72.5685417991,3.09555375397,19.983115403,0.71714684537,16.0824960704,32.6817896323,1.10333199611,0.0,1.10333199611
 06/15  08:00:00,152.079698741,3.9885233259,29.4319347226,0.0,48.2474882111,70.4033123869,1.10384181356,0.0,1.10384181356
 06/15  09:00:00,149.360492168,4.28530749449,34.7645154103,0.0,48.2474882111,62.0547409583,2.18772920254,0.0,2.18772920254
 06/15  10:00:00,151.050474377,4.52889215959,38.1375063606,0.0,48.2474882111,60.1281475517,1.10402692263,0.0,1.10402692263
 06/15  11:00:00,156.241794607,4.7527314912,41.1783938522,0.0,48.2474882111,62.0547409583,2.18837457314,0.0,2.18837457314
 06/15  12:00:00,155.92778142,4.50464158118,41.6568190828,0.0,48.2474882111,61.5103924513,2.18921634822,0.0,2.18921634822
 06/15  13:00:00,163.901625971,5.22044891259,46.7650132892,0.0,48.2474882111,63.6602354638,2.1889061748,0.0,2.1889061748
 06/15  14:00:00,164.507824806,5.47118529846,50.6525636508,0.0,48.2474882111,60.1281475517,1.10378437195,0.0,1.10378437195
 06/15  15:00:00,168.736397615,6.12002478084,54.2322969775,0.0,48.2474882111,60.1281475517,1.1037900631,0.0,1.1037900631
 06/15  16:00:00,173.905166265,6.7462969431,55.8849033551,0.0,48.2474882111,63.0180376616,2.18819538875,0.0,2.18819538875
 06/15  17:00:00,158.889353794,6.334833755,52.2254677252,0.0,37.5258241642,62.7947880557,1.1035253453,0.0,1.1035253453
 06/15  18:00:00,106.724443821,4.27931367368,39.6143509823,0.0,26.8041601173,36.0181789539,1.10343545485,0.0,1.10343545485
 06/15  19:00:00,99.4012763959,3.70687269161,32.9650824145,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,89.1425704604,3.20456872364,26.9545098506,0.0,16.0824960704,28.0885557216,1.10329653709,0.0,1.10329653709
 06/15  21:00:00,84.9633951351,3.1386455329,24.1256533205,0.0,16.0824960704,26.8041601173,1.10302261339,0.0,1.10302261339
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292770807,0.0,1.10292770807
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293341492,0.0,1.10293341492
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301428776,0.0,1.10301428776
 06/16  06:00:00,53.9982567688,3.31248387601,22.4010233946,1.47214928681,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,71.7609565994,3.09555375397,18.6613840769,1.23129297178,16.0824960704,32.6817896323,1.10331197188,0.0,1.10331197188
 06/16  08:00:00,150.290589812,3.70201245283,27.9293366671,0.0,48.2474882111,70.4033123869,1.1038874492,0.0,1.1038874492
 06/16  09:00:00,146.216250506,3.69790417081,32.207677072,0.0,48.2474882111,62.0547409583,2.18783696357,0.0,2.18783696357
 06/16  10:00:00,148.729457058,4.03394096066,36.3114402404,0.0,48.2474882111,60.1281475517,1.10398482081,0.0,1.10398482081
 06/16  11:00:00,156.92785952,4.5497499075,42.0674403494,0.0,48.2474882111,62.0547409583,2.18828019808,0.0,2.18828019808
 06/16  12:00:00,157.056321257,4.49091563192,42.7990848687,0.0,48.2474882111,61.5103924513,2.18910206972,0.0,2.18910206972
 06/16  13:00:00,161.088411704,4.95776913441,44.2144788004,0.0,48.2474882111,63.6602354638,2.1887863937,0.0,2.1887863937
 06/16  14:00:00,155.35023768,4.73631442132,42.2298474022,0.0,48.2474882111,60.1281475517,1.103728894,0.0,1.103728894
 06/16  15:00:00,154.227027039,4.6585590258,41.1843921562,0.0,48.2474882111,60.1281475517,1.10373253799,0.0,1.10373253799
 06/16  16:00:00,155.466317957,4.71237152716,39.4799804634,0.0,48.2474882111,63.0180376616,2.18827475861,0.0,2.18827475861
 06/16  17:00:00,140.654069852,4.34873905099,35.9762784866,0.0,37.5258241642,62.7947880557,1.10358163819,0.0,1.10358163819
 06/16  18:00:00,93.6617460606,3.1905300319,27.6404368634,0.0,26.8041601173,36.0181789539,1.10338442907,0.0,1.10338442907
 06/16  19:00:00,90.6146783949,3.13981571524,24.7455413898,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,85.5166155546,3.09555375397,23.4375699145,0.0,16.0824960704,28.0885557216,1.10323262619,0.0,1.10323262619
 06/16  21:00:00,84.4833560416,3.09555375397,23.5310644685,0.157641537358,16.0824960704,26.8041601173,1.10302092637,0.0,1.10302092637
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293225827,0.0,1.10293225827
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292880822,0.0,1.10292880822
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301817001,0.0,1.10301817001
 06/17  06:00:00,56.9906548932,3.27131176682,26.407682836,0.499060078973,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,60.7079413807,3.09555375397,24.8097291238,0.852475873976,5.36083202345,26.5809105114,1.10311644181,0.0,1.10311644181
 06/17  08:00:00,88.3573456831,3.09555375397,27.1478973258,0.00174965938055,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,93.4114420184,3.15419553773,29.8974092289,0.0,26.8041601173,33.5472370403,1.10332512128,0.0,1.10332512128
 06/17  10:00:00,93.9647804726,3.19648822629,31.3717516979,0.0,26.8041601173,32.583940337,1.10335218215,0.0,1.10335218215
 06/17  11:00:00,97.191594766,3.12052036327,32.4268415466,0.0,26.8041601173,34.8316326447,1.1034550266,0.0,1.1034550266
 06/17  12:00:00,97.667236894,3.14022209834,34.167177544,0.0,26.8041601173,33.5472370403,1.10338989231,0.0,1.10338989231
 06/17  13:00:00,98.0428969944,3.26073233231,36.9911186192,0.0,26.8041601173,30.9784458315,1.1033371746,0.0,1.1033371746
 06/17  14:00:00,69.2016325415,3.18004890661,36.6401922148,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,67.58247892,3.1926182273,36.2928648769,0.0,8.04124803518,20.0473076865,1.10318713406,0.0,1.10318713406
 06/17  16:00:00,69.2354301226,3.29169513257,37.5256402732,0.0,8.04124803518,20.3684065876,1.10319865677,0.0,1.10319865677
 06/17  17:00:00,59.6231558734,3.12505424025,35.8001560504,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,23.2367695553,0.364740790887,4.10067658825,0.0,2.68041601173,16.0824960704,1.10303201224,0.0,1.10303201224
 06/17  19:00:00,23.3896002732,0.182370395443,1.96854436822,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302045602,0.0,1.10302045602
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292999678,0.0,1.10292999678
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290283495,0.0,1.10290283495
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290401345,0.0,1.10290401345
 06/18  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293515656,0.0,1.10293515656
 06/18  08:00:00,30.7848224089,1.11371044457,10.8997597881,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,45.2474500748,2.45890559189,24.0171923067,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,39.9377331212,1.9665720928,19.1998088522,0.0,2.68041601173,16.0824960704,1.10295727098,0.0,1.10295727098
 06/18  11:00:00,44.4218248822,2.31233869859,23.3381340074,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,35.4797309037,1.43995841335,15.2684203142,0.0,2.68041601173,16.0824960704,1.1030210471,0.0,1.1030210471
 06/18  13:00:00,37.7270359802,1.5807010677,17.3749827363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,31.6961091529,1.0721565566,11.8526004201,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,38.1067104711,1.60116586601,17.7341924289,0.0,2.68041601173,16.0824960704,1.10296364731,0.0,1.10296364731
 06/18  16:00:00,37.1610321049,1.49821880794,16.8914611207,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,44.4651762948,2.11285951554,23.5809646031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,40.2829936929,1.8004227325,19.7112187842,0.0,2.68041601173,16.0824960704,1.10295644172,0.0,1.10295644172
 06/18  19:00:00,41.7600878237,1.74277072843,18.7786315858,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,37.5981893886,0.353603528089,3.66923368433,0.0,2.68041601173,16.0824960704,1.1028945195,0.0,1.1028945195
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290373125,0.0,1.10290373125
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102926701,0.0,1.102926701
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029218561,0.0,1.1029218561
 06/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,58.6782649424,3.42661979095,28.4390449401,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,81.3849809743,3.09555375397,29.5167014236,0.0,16.0824960704,32.6817896323,1.10326016064,0.0,1.10326016064
 06/19  08:00:00,164.80612331,4.13135100268,42.0155316158,0.0,48.2474882111,70.4033123869,1.1037934935,0.0,1.1037934935
 06/19  09:00:00,167.637518637,4.6811300984,52.6457192753,0.0,48.2474882111,62.0547409583,2.18784088791,0.0,2.18784088791
 06/19  10:00:00,170.900252691,4.92945691508,57.5867199191,0.0,48.2474882111,60.1281475517,1.1038820649,0.0,1.1038820649
 06/19  11:00:00,174.946365851,5.22742679917,59.4082697879,0.0,48.2474882111,62.0547409583,2.18811187542,0.0,2.18811187542
 06/19  12:00:00,173.662883531,4.95314459151,58.9434181827,0.0,48.2474882111,61.5103924513,2.18891899123,0.0,2.18891899123
 06/19  13:00:00,183.947646483,5.87987255175,66.1516101625,0.0,48.2474882111,63.6602354638,2.18886623857,0.0,2.18886623857
 06/19  14:00:00,184.415443649,6.05780760897,69.9735601834,0.0,48.2474882111,60.1281475517,1.10376049243,0.0,1.10376049243
 06/19  15:00:00,189.603922185,6.72523935884,74.4946069693,0.0,48.2474882111,60.1281475517,1.10375735231,0.0,1.10375735231
 06/19  16:00:00,190.236626911,6.65363755674,72.3090233877,0.0,48.2474882111,63.0180376616,2.18830003169,0.0,2.18830003169
 06/19  17:00:00,158.571045048,5.08729140723,53.154701327,0.0,37.5258241642,62.7947880557,1.10358631703,0.0,1.10358631703
 06/19  18:00:00,103.032118395,3.44433156087,36.7570076692,0.0,26.8041601173,36.0181789539,1.10338513099,0.0,1.10338513099
 06/19  19:00:00,100.354459203,3.29309774269,34.3320401703,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/19  20:00:00,94.4411016178,3.13193644382,32.3256732879,0.0,16.0824960704,28.0885557216,1.10323021247,0.0,1.10323021247
 06/19  21:00:00,92.7359650652,3.09563239222,31.9412363912,0.0,16.0824960704,26.8041601173,1.10301814681,0.0,1.10301814681
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293134661,0.0,1.10293134661
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292929734,0.0,1.10292929734
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301370378,0.0,1.10301370378
 06/20  06:00:00,59.0955244344,3.35609665355,28.6471056597,0.279721909753,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,82.2733950783,3.09555375397,30.211052846,0.19406268154,16.0824960704,32.6817896323,1.10340903016,0.0,1.10340903016
 06/20  08:00:00,165.050799833,3.99692169665,42.3946374442,0.0,48.2474882111,70.4033123869,1.10377367355,0.0,1.10377367355
 06/20  09:00:00,165.269927644,4.4055913133,50.5536670671,0.0,48.2474882111,62.0547409583,2.1877913733,0.0,2.1877913733
 06/20  10:00:00,169.888382419,4.71898180425,56.7853247582,0.0,48.2474882111,60.1281475517,1.10384146765,0.0,1.10384146765
 06/20  11:00:00,177.233807565,5.03567298051,61.8874653207,0.0,48.2474882111,62.0547409583,2.188410536,0.0,2.188410536
 06/20  12:00:00,177.099803487,4.83251502289,62.5009677072,0.0,48.2474882111,61.5103924513,2.18870812464,0.0,2.18870812464
 06/20  13:00:00,186.345261173,5.67308366117,68.7560137433,0.0,48.2474882111,63.6602354638,1.10446651172,0.0,1.10446651172
 06/20  14:00:00,183.610813914,5.89512623469,69.3316118224,0.0,48.2474882111,60.1281475517,2.1879156233,0.0,2.1879156233
 06/20  15:00:00,179.118799209,6.12867457184,64.6060487802,0.0,48.2474882111,60.1281475517,1.10367856601,0.0,1.10367856601
 06/20  16:00:00,179.00544948,6.15745034504,61.574033168,0.0,48.2474882111,63.0180376616,1.10409672326,0.0,1.10409672326
 06/20  17:00:00,167.732872701,5.91085788276,61.4929625039,0.0,37.5258241642,62.7947880557,1.10383192611,0.0,1.10383192611
 06/20  18:00:00,120.382859565,4.20256365758,53.3495167418,0.0,26.8041601173,36.0181789539,1.10351453836,0.0,1.10351453836
 06/20  19:00:00,115.876258818,3.71672270801,49.4302148197,0.0,26.8041601173,33.4493877451,1.10327367941,0.0,1.10327367941
 06/20  20:00:00,101.155721861,3.22022654896,38.9520034263,0.0,16.0824960704,28.0885557216,1.10328029226,0.0,1.10328029226
 06/20  21:00:00,94.7401750692,3.136401016,33.9046777715,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296332837,0.0,1.10296332837
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293091939,0.0,1.10293091939
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292965169,0.0,1.10292965169
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,59.7938737985,3.41224924696,29.5519898664,0.017034473788,5.36083202345,21.4433280938,1.1030504365,0.0,1.1030504365
 06/21  07:00:00,82.3279477627,3.09555375397,30.459668212,0.0,16.0824960704,32.6817896323,1.10330525808,0.0,1.10330525808
 06/21  08:00:00,162.979356568,4.18717315524,40.1329427206,0.0,48.2474882111,70.4033123869,1.10384957098,0.0,1.10384957098
 06/21  09:00:00,161.698189172,4.67841603435,46.7091038742,0.0,48.2474882111,62.0547409583,1.10384709288,0.0,1.10384709288
 06/21  10:00:00,165.69885403,5.00016516684,52.3146130064,0.0,48.2474882111,60.1281475517,2.18793017062,0.0,2.18793017062
 06/21  11:00:00,172.375389304,5.27254264321,56.7921773977,0.0,48.2474882111,62.0547409583,1.10422033811,0.0,1.10422033811
 06/21  12:00:00,168.83726884,4.93665379472,54.1342942891,0.0,48.2474882111,61.5103924513,2.18857960131,0.0,2.18857960131
 06/21  13:00:00,183.753561096,5.74563998619,66.0917573404,0.0,48.2474882111,63.6602354638,2.18891921799,0.0,2.18891921799
 06/21  14:00:00,182.690206354,6.09826920293,68.2078612945,0.0,48.2474882111,60.1281475517,1.10385874561,0.0,1.10385874561
 06/21  15:00:00,180.492502824,6.74182120408,65.366605763,0.0,48.2474882111,60.1281475517,2.1874200651,0.0,2.1874200651
 06/21  16:00:00,184.823436656,7.38027531844,66.1691953707,0.0,48.2474882111,63.0180376616,1.10401095799,0.0,1.10401095799
 06/21  17:00:00,167.565388713,6.81705757935,60.4192788197,0.0,37.5258241642,62.7947880557,1.10357451518,0.0,1.10357451518
 06/21  18:00:00,113.349253255,4.4689292179,46.0495448722,0.0,26.8041601173,36.0181789539,1.10339819661,0.0,1.10339819661
 06/21  19:00:00,105.16623691,3.93856583521,40.9656831182,0.0,26.8041601173,33.4493877451,1.10323234161,0.0,1.10323234161
 06/21  20:00:00,96.4996199391,3.28365800804,34.2324700449,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/21  21:00:00,90.0558053058,3.16006523888,29.1966437852,0.0,16.0824960704,26.8041601173,1.10313584409,0.0,1.10313584409
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293108355,0.0,1.10293108355
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029300739,0.0,1.1029300739
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292906212,0.0,1.10292906212
 06/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,57.6433887782,3.42763080682,27.384382945,0.0187748150889,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,77.7781880809,3.09555375397,25.8659077763,0.0440007538186,16.0824960704,32.6817896323,1.10312536472,0.0,1.10312536472
 06/22  08:00:00,154.660585018,3.89693519431,32.1044091316,0.0,48.2474882111,70.4033123869,1.10380082226,0.0,1.10380082226
 06/22  09:00:00,150.202965623,3.99300406936,35.8992922902,0.0,48.2474882111,62.0547409583,2.18782124982,0.0,2.18782124982
 06/22  10:00:00,151.932890807,4.16274872225,39.3860662282,0.0,48.2474882111,60.1281475517,1.10386275579,0.0,1.10386275579
 06/22  11:00:00,158.383972412,4.49780510807,43.57549804,0.0,48.2474882111,62.0547409583,2.18835643037,0.0,2.18835643037
 06/22  12:00:00,157.955350048,4.33252129314,43.8565079981,0.0,48.2474882111,61.5103924513,2.18910597763,0.0,2.18910597763
 06/22  13:00:00,166.022247643,5.06723993142,49.0388439428,0.0,48.2474882111,63.6602354638,2.18873194225,0.0,2.18873194225
 06/22  14:00:00,164.412957247,5.20364496829,50.825236422,0.0,48.2474882111,60.1281475517,1.10384927785,0.0,1.10384927785
 06/22  15:00:00,166.231873074,5.41779699087,52.4300002264,0.0,48.2474882111,60.1281475517,1.10368666218,0.0,1.10368666218
 06/22  16:00:00,167.120036707,5.38380755051,50.4622631898,0.0,48.2474882111,63.0180376616,2.18811697339,0.0,2.18811697339
 06/22  17:00:00,147.599944475,4.63194039068,42.6389517704,0.0,37.5258241642,62.7947880557,1.10350760686,0.0,1.10350760686
 06/22  18:00:00,99.4297336747,3.26781945586,33.3311350536,0.0,26.8041601173,36.0181789539,1.10339536156,0.0,1.10339536156
 06/22  19:00:00,95.6840863,3.19222748831,32.2298708552,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/22  20:00:00,93.3699366876,3.09555375397,31.2908910475,0.0,16.0824960704,28.0885557216,1.10324750427,0.0,1.10324750427
 06/22  21:00:00,91.431207582,3.09555375397,30.6365575463,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306108021,0.0,1.10306108021
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029302939,0.0,1.1029302939
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292909258,0.0,1.10292909258
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301419487,0.0,1.10301419487
 06/23  06:00:00,62.8521131057,3.48804231509,32.5514705793,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,86.1594049465,3.09555375397,34.2911253958,0.0,16.0824960704,32.6817896323,1.1033263755,0.0,1.1033263755
 06/23  08:00:00,162.80281805,3.82330829464,40.3202690634,0.0,48.2474882111,70.4033123869,1.10381319191,0.0,1.10381319191
 06/23  09:00:00,156.954621926,3.84608510446,42.7978675585,0.0,48.2474882111,62.0547409583,1.10397015075,0.0,1.10397015075
 06/23  10:00:00,157.985400825,3.92278649368,45.6785384743,0.0,48.2474882111,60.1281475517,2.18778810138,0.0,2.18778810138
 06/23  11:00:00,164.007179004,4.24612901896,49.4503807219,0.0,48.2474882111,62.0547409583,1.10410669598,0.0,1.10410669598
 06/23  12:00:00,163.501016498,4.22636806141,49.5083276803,0.0,48.2474882111,61.5103924513,2.1887955827,0.0,2.1887955827
 06/23  13:00:00,168.43901673,4.84047155276,51.682381408,0.0,48.2474882111,63.6602354638,2.18863456925,0.0,2.18863456925
 06/23  14:00:00,162.352864065,4.79682560984,49.1719625987,0.0,48.2474882111,60.1281475517,1.10382519455,0.0,1.10382519455
 06/23  15:00:00,163.014925834,4.83567047916,49.7951794983,0.0,48.2474882111,60.1281475517,2.18757490665,0.0,2.18757490665
 06/23  16:00:00,167.506385082,4.88284762438,51.3495714904,0.0,48.2474882111,63.0180376616,1.10408704365,0.0,1.10408704365
 06/23  17:00:00,152.362492504,4.45580258999,47.5776376002,0.0,37.5258241642,62.7947880557,1.10355776393,0.0,1.10355776393
 06/23  18:00:00,104.700799669,3.22694202023,38.6430784831,0.0,26.8041601173,36.0181789539,1.1033744844,0.0,1.1033744844
 06/23  19:00:00,99.9379289963,3.16856360085,36.507377439,0.0,26.8041601173,33.4493877451,1.10321975774,0.0,1.10321975774
 06/23  20:00:00,95.4342447335,3.09555375397,33.3551990934,0.0,16.0824960704,28.0885557216,1.10325453003,0.0,1.10325453003
 06/23  21:00:00,91.7594368813,3.09555375397,30.9647868456,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029290091,0.0,1.1029290091
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292740249,0.0,1.10292740249
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292599202,0.0,1.10292599202
 06/24  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,60.2342784253,3.29794872271,29.9794261477,0.144303343552,5.36083202345,21.4433280938,1.10298371627,0.0,1.10298371627
 06/24  07:00:00,67.7542855098,3.09555375397,32.3538096225,0.354739504394,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/24  08:00:00,97.3353672986,3.09555375397,36.1276686006,0.0,26.8041601173,31.2995447326,1.10321337198,0.0,1.10321337198
 06/24  09:00:00,103.154609762,3.0973147106,39.6974577999,0.0,26.8041601173,33.5472370403,1.10341279106,0.0,1.10341279106
 06/24  10:00:00,106.092909613,3.12087078769,43.5754982767,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,111.113534764,3.16290171409,46.306400194,0.0,26.8041601173,34.8316326447,1.1033826792,0.0,1.1033826792
 06/24  12:00:00,109.882746467,3.24958986447,46.2733193511,0.0,26.8041601173,33.5472370403,1.10338231703,0.0,1.10338231703
 06/24  13:00:00,106.299532214,3.24312867475,45.2653574965,0.0,26.8041601173,30.9784458315,1.10332113669,0.0,1.10332113669
 06/24  14:00:00,77.5499278657,3.17184556242,44.9966908832,0.0,8.04124803518,21.3317032909,1.10319873491,0.0,1.10319873491
 06/24  15:00:00,76.4612188224,3.17071913343,45.1935038732,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,78.3038643872,3.19659642904,46.6891732413,0.0,8.04124803518,20.3684065876,1.10319285113,0.0,1.10319285113
 06/24  17:00:00,70.043755465,3.13589518827,46.2099146939,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,38.3007355295,1.68945574286,17.8399276104,0.0,2.68041601173,16.0824960704,1.10304477729,0.0,1.10304477729
 06/24  19:00:00,34.9974547048,1.39659204221,14.8295104864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,35.7036021928,0.182370395443,1.94587962119,0.0,2.68041601173,16.0824960704,1.10302223481,0.0,1.10302223481
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292575418,0.0,1.10292575418
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289789236,0.0,1.10289789236
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
