Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029011874,0.0,1.1029011874
 06/25  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,21.8555468137,0.244181290823,2.8400133467,0.0,2.68041601173,16.0824960704,1.10293126274,0.0,1.10293126274
 06/25  08:00:00,43.3655540702,2.07818216912,22.5160197249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,42.7158122706,2.09616692216,21.8482931722,0.0,2.68041601173,16.0824960704,1.10295186478,0.0,1.10295186478
 06/25  10:00:00,45.5754454031,2.35237719171,24.4517160352,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,35.7842595982,1.46506633601,15.547841086,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,41.2699272484,1.84046122562,20.6581138466,0.0,2.68041601173,16.0824960704,1.10301603248,0.0,1.10301603248
 06/25  13:00:00,33.4888424772,1.16786500628,13.5496252948,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,39.7402163986,1.62476374605,19.3441004764,0.0,2.68041601173,16.0824960704,1.10300379265,0.0,1.10300379265
 06/25  15:00:00,36.6717737952,1.40190961194,16.4985120071,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,34.6352155372,1.20197371612,14.6618896449,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,32.5038274801,1.06081058427,12.6716647197,0.0,2.68041601173,16.0824960704,1.10293256971,0.0,1.10293256971
 06/25  18:00:00,27.9245775378,0.661266608094,8.49195875354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,28.7242134998,0.767997187993,9.18486413563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288870699,0.0,1.10288870699
 06/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290186692,0.0,1.10290186692
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292752826,0.0,1.10292752826
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292684886,0.0,1.10292684886
 06/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,63.953665258,3.70718190762,33.433883139,0.0,5.36083202345,21.4433280938,1.1029834652,0.0,1.1029834652
 06/26  07:00:00,86.6430430537,3.09555375397,34.774763503,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/26  08:00:00,166.784063439,4.10929975858,44.0155229889,0.0,48.2474882111,70.4033123869,2.18755067746,0.0,2.18755067746
 06/26  09:00:00,167.385020956,4.74453731607,52.329814376,0.0,48.2474882111,62.0547409583,1.10390309372,0.0,1.10390309372
 06/26  10:00:00,170.963667359,5.12761468682,57.4519768156,0.0,48.2474882111,60.1281475517,1.10386243894,0.0,1.10386243894
 06/26  11:00:00,179.432080821,5.47051057388,63.6509009834,0.0,48.2474882111,62.0547409583,2.18796774164,0.0,2.18796774164
 06/26  12:00:00,178.111853494,5.28012201678,63.065410721,0.0,48.2474882111,61.5103924513,2.18902241847,0.0,2.18902241847
 06/26  13:00:00,185.865670978,6.08774015802,67.8617670505,0.0,48.2474882111,63.6602354638,2.18861700337,0.0,2.18861700337
 06/26  14:00:00,184.831345793,6.30066181451,70.1466081218,0.0,48.2474882111,60.1281475517,1.1037901193,0.0,1.1037901193
 06/26  15:00:00,185.981266463,6.44787586465,71.1493147413,0.0,48.2474882111,60.1281475517,1.1037702577,0.0,1.1037702577
 06/26  16:00:00,185.538805291,6.11272609994,68.1521132246,0.0,48.2474882111,63.0180376616,2.18794182028,0.0,2.18794182028
 06/26  17:00:00,166.724934688,5.45354744866,60.9423349248,0.0,37.5258241642,62.7947880557,1.10353945257,0.0,1.10353945257
 06/26  18:00:00,114.915894195,3.81985183726,48.2652631926,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/26  19:00:00,106.563741083,3.53801498613,42.7637381404,0.0,26.8041601173,33.4493877451,1.1033071947,0.0,1.1033071947
 06/26  20:00:00,100.044566998,3.17826483261,37.8828102792,0.0,16.0824960704,28.0885557216,1.10324541009,0.0,1.10324541009
 06/26  21:00:00,96.5270177324,3.12067249466,35.707248956,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296478448,0.0,1.10296478448
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292892025,0.0,1.10292892025
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292835503,0.0,1.10292835503
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,64.759707482,3.77769159464,34.169415676,0.0,5.36083202345,21.4433280938,1.10305655466,0.0,1.10305655466
 06/27  07:00:00,87.8751471159,3.09555375397,36.0068675652,0.0,16.0824960704,32.6817896323,1.10330855454,0.0,1.10330855454
 06/27  08:00:00,168.531490941,4.25411769086,45.6181325579,0.0,48.2474882111,70.4033123869,1.10383517209,0.0,1.10383517209
 06/27  09:00:00,166.842409326,4.55693750422,51.9748025584,0.0,48.2474882111,62.0547409583,1.10382062759,0.0,1.10382062759
 06/27  10:00:00,168.554834775,4.83488245142,55.3358764672,0.0,48.2474882111,60.1281475517,2.18783413409,0.0,2.18783413409
 06/27  11:00:00,175.967986694,5.37202333313,60.2852940971,0.0,48.2474882111,62.0547409583,1.1041452563,0.0,1.1041452563
 06/27  12:00:00,178.488411816,5.23854378635,63.4835472731,0.0,48.2474882111,61.5103924513,2.18902463076,0.0,2.18902463076
 06/27  13:00:00,182.042021136,5.73062867344,64.3952286937,0.0,48.2474882111,63.6602354638,2.18865936766,0.0,2.18865936766
 06/27  14:00:00,161.938345996,4.90580868633,48.6484614531,0.0,48.2474882111,60.1281475517,1.10373316532,0.0,1.10373316532
 06/27  15:00:00,155.481542716,4.62380800599,42.4736588536,0.0,48.2474882111,60.1281475517,1.10371359673,0.0,1.10371359673
 06/27  16:00:00,160.257919516,4.70881927927,44.2751342701,0.0,48.2474882111,63.0180376616,2.18792726356,0.0,2.18792726356
 06/27  17:00:00,148.203037285,4.36781027952,43.5061746912,0.0,37.5258241642,62.7947880557,1.10352813162,0.0,1.10352813162
 06/27  18:00:00,102.903929144,3.22938420449,36.8437657744,0.0,26.8041601173,36.0181789539,1.10341891156,0.0,1.10341891156
 06/27  19:00:00,98.1172179242,3.16038547412,34.6948444936,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,95.3831691444,3.09555375397,33.3041235043,0.0,16.0824960704,28.0885557216,1.10325081529,0.0,1.10325081529
 06/27  21:00:00,93.7252193408,3.09555375397,32.9152525864,0.015316718654,16.0824960704,26.8041601173,1.1030096178,0.0,1.1030096178
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291756927,0.0,1.10291756927
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292812394,0.0,1.10292812394
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301030174,0.0,1.10301030174
 06/28  06:00:00,62.5951362617,3.44977995754,32.3261524306,0.00660366219855,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,84.3236185213,3.09555375397,32.4533795581,0.00195941249516,16.0824960704,32.6817896323,1.10332577458,0.0,1.10332577458
 06/28  08:00:00,160.722664928,3.78508108317,38.2783431531,0.0,48.2474882111,70.4033123869,1.10373912721,0.0,1.10373912721
 06/28  09:00:00,156.943002522,3.89117301352,42.741160245,0.0,48.2474882111,62.0547409583,2.18766542794,0.0,2.18766542794
 06/28  10:00:00,162.688299802,4.27904646996,50.0251774747,0.0,48.2474882111,60.1281475517,1.10393262943,0.0,1.10393262943
 06/28  11:00:00,171.497908254,4.78176336025,56.4054756307,0.0,48.2474882111,62.0547409583,1.10415693275,0.0,1.10415693275
 06/28  12:00:00,174.150781622,4.73663014414,59.6478307213,0.0,48.2474882111,61.5103924513,2.18885424368,0.0,2.18885424368
 06/28  13:00:00,181.842169771,5.49786977449,64.4281362275,0.0,48.2474882111,63.6602354638,2.18864728392,0.0,2.18864728392
 06/28  14:00:00,168.125710539,5.14125095061,54.6003837311,0.0,48.2474882111,60.1281475517,1.10382128881,0.0,1.10382128881
 06/28  15:00:00,162.332656904,4.90235702193,49.0462240248,0.0,48.2474882111,60.1281475517,2.18753929441,0.0,2.18753929441
 06/28  16:00:00,167.755930643,4.98150644209,51.5004582341,0.0,48.2474882111,63.0180376616,1.10404831202,0.0,1.10404831202
 06/28  17:00:00,155.414794358,4.6493147507,50.4364272936,0.0,37.5258241642,62.7947880557,1.10352205913,0.0,1.10352205913
 06/28  18:00:00,107.927409376,3.3180111144,41.7786190966,0.0,26.8041601173,36.0181789539,1.10340936664,0.0,1.10340936664
 06/28  19:00:00,101.458286375,3.1838426496,38.0124557686,0.0,26.8041601173,33.4493877451,1.10318766529,0.0,1.10318766529
 06/28  20:00:00,97.7887577356,3.09555375397,35.7097120955,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,96.8061936805,3.09555375397,36.0115436449,0.0,16.0824960704,26.8041601173,1.1031326434,0.0,1.1031326434
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292790367,0.0,1.10292790367
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029273728,0.0,1.1029273728
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292726952,0.0,1.10292726952
 06/29  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,64.8898592253,3.56821205196,34.509046962,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,85.7063046197,3.09555375397,33.838025069,0.0,16.0824960704,32.6817896323,1.10324492482,0.0,1.10324492482
 06/29  08:00:00,161.841859322,3.84865688292,39.3339617475,0.0,48.2474882111,70.4033123869,1.10374207274,0.0,1.10374207274
 06/29  09:00:00,155.882915619,3.95828420784,41.6139621475,0.0,48.2474882111,62.0547409583,2.18766720902,0.0,2.18766720902
 06/29  10:00:00,157.880143819,4.14793120067,45.3481367619,0.0,48.2474882111,60.1281475517,1.1039426292,0.0,1.1039426292
 06/29  11:00:00,168.328914418,4.68343052217,53.3348146328,0.0,48.2474882111,62.0547409583,2.18831122372,0.0,2.18831122372
 06/29  12:00:00,168.538348215,4.71816394487,54.0538635134,0.0,48.2474882111,61.5103924513,2.18875263296,0.0,2.18875263296
 06/29  13:00:00,169.053969508,4.8958529103,52.2419528285,0.0,48.2474882111,63.6602354638,1.10445573835,0.0,1.10445573835
 06/29  14:00:00,159.486009016,4.48265716936,46.6192759896,0.0,48.2474882111,60.1281475517,2.18785710982,0.0,2.18785710982
 06/29  15:00:00,158.188128656,4.41319993636,45.3908528624,0.0,48.2474882111,60.1281475517,1.10377832556,0.0,1.10377832556
 06/29  16:00:00,164.338419957,4.70304933141,48.3614046583,0.0,48.2474882111,63.0180376616,1.10401627867,0.0,1.10401627867
 06/29  17:00:00,150.628611386,4.35882998262,45.9407290891,0.0,37.5258241642,62.7947880557,1.10374475795,0.0,1.10374475795
 06/29  18:00:00,104.186334813,3.20832617493,38.147229473,0.0,26.8041601173,36.0181789539,1.10343340996,0.0,1.10343340996
 06/29  19:00:00,98.9052129682,3.13110621132,35.5121188004,0.0,26.8041601173,33.4493877451,1.10323046838,0.0,1.10323046838
 06/29  20:00:00,94.1026000535,3.09555375397,32.0235544134,0.0,16.0824960704,28.0885557216,1.10325729141,0.0,1.10325729141
 06/29  21:00:00,94.0565422202,3.09555375397,33.2618921845,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292505804,0.0,1.10292505804
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292424135,0.0,1.10292424135
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292416746,0.0,1.10292416746
 06/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,61.5117110005,3.39600208569,31.2508045259,0.0523041775726,5.36083202345,21.4433280938,1.10298181054,0.0,1.10298181054
 06/30  07:00:00,83.3239822569,3.09555375397,31.4171560871,0.0385466190398,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,164.201490066,3.92114072912,41.6211086451,0.0,48.2474882111,70.4033123869,2.18746654562,0.0,2.18746654562
 06/30  09:00:00,164.575893424,4.26175589729,50.0034682628,0.0,48.2474882111,62.0547409583,1.10379265705,0.0,1.10379265705
 06/30  10:00:00,171.954507607,4.7150047183,58.8554270318,0.0,48.2474882111,60.1281475517,1.10391694549,0.0,1.10391694549
 06/30  11:00:00,178.887107907,5.04659644426,63.529842199,0.0,48.2474882111,62.0547409583,2.18810429611,0.0,2.18810429611
 06/30  12:00:00,178.768447881,4.88879349947,64.1133336255,0.0,48.2474882111,61.5103924513,2.18878046844,0.0,2.18878046844
 06/30  13:00:00,188.398638732,5.67307986419,70.8093950987,0.0,48.2474882111,63.6602354638,2.18862840241,0.0,2.18862840241
 06/30  14:00:00,184.279281992,5.74747258542,70.1477335497,0.0,48.2474882111,60.1281475517,1.1037886929,0.0,1.1037886929
 06/30  15:00:00,180.605540156,5.60383585382,66.6176284453,0.0,48.2474882111,60.1281475517,1.10376167195,0.0,1.10376167195
 06/30  16:00:00,187.875136534,6.37505506569,70.2261155013,0.0,48.2474882111,63.0180376616,2.18789650097,0.0,2.18789650097
 06/30  17:00:00,174.427968774,6.11178863294,67.9871278268,0.0,37.5258241642,62.7947880557,1.10351414928,0.0,1.10351414928
 06/30  18:00:00,122.424426476,4.16834888883,55.4252984224,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,114.226608815,3.65233991795,50.3122809406,0.0,26.8041601173,33.4493877451,1.1032843912,0.0,1.1032843912
 06/30  20:00:00,106.638405466,3.19533145587,44.4595821245,0.0,16.0824960704,28.0885557216,1.10327801492,0.0,1.10327801492
 06/30  21:00:00,101.780091134,3.12629994372,40.9546949086,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296032561,0.0,1.10296032561
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029266838,0.0,1.1029266838
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292654581,0.0,1.10292654581
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,65.6573012687,3.56797802995,35.2767230274,0.0,5.36083202345,21.4433280938,1.10302944898,0.0,1.10302944898
 07/01  07:00:00,74.6611745006,3.09555615858,39.6154357131,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,109.02320148,3.25952933639,47.6515272,0.0,26.8041601173,31.2995447326,1.1032124582,0.0,1.1032124582
 07/01  09:00:00,120.093138249,3.49395529825,56.2393456987,0.0,26.8041601173,33.5472370403,1.10338131113,0.0,1.10338131113
 07/01  10:00:00,124.932749071,3.65186383826,61.8843446843,0.0,26.8041601173,32.583940337,1.10329380725,0.0,1.10329380725
 07/01  11:00:00,128.002970267,3.71389274901,62.6448446619,0.0,26.8041601173,34.8316326447,1.10340858389,0.0,1.10340858389
 07/01  12:00:00,128.552954599,3.80779961495,64.3853177327,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  13:00:00,126.707609945,3.86784393752,65.0487199646,0.0,26.8041601173,30.9784458315,1.10334791159,0.0,1.10334791159
 07/01  14:00:00,96.0377725183,3.58462024816,63.07176085,0.0,8.04124803518,21.3317032909,1.10322121303,0.0,1.10322121303
 07/01  15:00:00,93.0829800712,3.61878731263,61.3671969428,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,89.7490823191,3.57177059094,57.7592170113,0.0,8.04124803518,20.3684065876,1.10315720764,0.0,1.10315720764
 07/01  17:00:00,79.3339700405,3.29260597069,55.343418487,0.0,2.68041601173,18.0090894769,1.10297944099,0.0,1.10297944099
 07/01  18:00:00,31.0796237414,0.889577451622,11.4186941136,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,29.1909497688,0.718344318976,9.70125327366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,40.6304588224,0.455925988608,6.5991806576,0.0,2.68041601173,16.0824960704,1.10303329425,0.0,1.10303329425
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,39.2986062694,0.364740790887,5.35851330227,0.0,2.68041601173,16.0824960704,1.10291748573,0.0,1.10291748573
 07/01  23:00:00,36.0402692684,0.182370395443,2.28254669679,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289071438,0.0,1.10289071438
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289628108,0.0,1.10289628108
 07/02  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289382316,0.0,1.10289382316
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,25.752417528,0.444788725811,6.53627662599,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,44.9767657694,1.89192825735,24.3134853359,0.0,2.68041601173,16.0824960704,1.10294921381,0.0,1.10294921381
 07/02  10:00:00,48.8250715155,2.31524300075,27.7384763386,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,46.6266200106,2.17115836792,25.6841094665,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,44.1153102228,1.91474542664,23.42921262,0.0,2.68041601173,16.0824960704,1.10300556591,0.0,1.10300556591
 07/02  13:00:00,45.1883383298,1.99735942944,24.4196267242,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,46.1176524886,2.00233580261,25.3439645098,0.0,2.68041601173,16.0824960704,1.10301052437,0.0,1.10301052437
 07/02  15:00:00,50.7236230348,2.40380422147,29.5484666371,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,50.498464344,2.29325446062,29.4338577071,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,49.7647342051,2.34440304236,28.6489789865,0.0,2.68041601173,16.0824960704,1.10294826019,0.0,1.10294826019
 07/02  18:00:00,44.273611092,1.90743590592,23.5948230099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,42.1584627309,1.8892959766,21.4978145781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,42.0211673225,0.601822304963,7.84399284134,0.0,2.68041601173,16.0824960704,1.10294316285,0.0,1.10294316285
 07/02  21:00:00,38.6386785136,0.364740790887,4.69858554651,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,41.4084067623,0.54711118633,7.28594339979,0.0,2.68041601173,16.0824960704,1.10293000828,0.0,1.10293000828
 07/02  23:00:00,41.3349456416,0.54711118633,7.21248227905,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,46.7289478944,0.54711118633,7.24565250843,0.0,2.68041601173,21.4433280938,1.10287111934,0.0,1.10287111934
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,46.6365043968,0.54711118633,7.15320901084,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292543736,0.0,1.10292543736
 07/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,69.6730830233,4.42487499069,38.4356078212,0.0,5.36083202345,21.4433280938,1.10297945953,0.0,1.10297945953
 07/03  07:00:00,91.7789876257,3.10347080522,39.9027910237,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,177.4792072,5.02663892412,53.7933275836,0.0,48.2474882111,70.4033123869,2.18745341838,0.0,2.18745341838
 07/03  09:00:00,175.382853855,5.48326937504,59.5889152169,0.0,48.2474882111,62.0547409583,1.10387863424,0.0,1.10387863424
 07/03  10:00:00,181.574660611,5.95891424902,67.2316705049,0.0,48.2474882111,60.1281475517,1.10382581345,0.0,1.10382581345
 07/03  11:00:00,190.782667584,6.30833420761,74.1636641129,0.0,48.2474882111,62.0547409583,2.1881926575,0.0,2.1881926575
 07/03  12:00:00,188.972818083,5.92146837843,73.2850289481,0.0,48.2474882111,61.5103924513,2.18881392084,0.0,2.18881392084
 07/03  13:00:00,199.191436156,7.00337902053,80.2718933663,0.0,48.2474882111,63.6602354638,1.10422558643,0.0,1.10422558643
 07/03  14:00:00,201.992646379,7.50583523077,86.1027352914,0.0,48.2474882111,60.1281475517,2.18787657632,0.0,2.18787657632
 07/03  15:00:00,201.441925941,7.64340985336,85.414440231,0.0,48.2474882111,60.1281475517,1.10377827764,0.0,1.10377827764
 07/03  16:00:00,204.893995096,8.04279370405,85.5772354251,0.0,48.2474882111,63.0180376616,1.10400729164,0.0,1.10400729164
 07/03  17:00:00,192.901942617,7.77154056358,84.8013497398,0.0,37.5258241642,62.7947880557,1.10373150614,0.0,1.10373150614
 07/03  18:00:00,137.923229256,5.21112448454,69.8813256064,0.0,26.8041601173,36.0181789539,1.10341885663,0.0,1.10341885663
 07/03  19:00:00,129.415050821,4.45837697511,64.6946858891,0.0,26.8041601173,33.4493877451,1.1032179448,0.0,1.1032179448
 07/03  20:00:00,118.207544362,3.54956728647,55.6744851895,0.0,16.0824960704,28.0885557216,1.10323871037,0.0,1.10323871037
 07/03  21:00:00,111.021096336,3.34650277306,49.9754972809,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.803798625505,0.0,0.803798625505
 07/03  23:00:00,47.0886506661,0.54711118633,7.60535528011,0.0,2.68041601173,21.4433280938,0.318963820681,0.0,0.318963820681
 07/03  24:00:00,47.1190709535,0.54711118633,7.63577556752,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289321427,0.0,1.10289321427
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289869448,0.0,1.10289869448
 07/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,42.9078453546,1.70481168097,22.4316814974,0.0,2.68041601173,16.0824960704,1.10294921634,0.0,1.10294921634
 07/04  08:00:00,48.5753628322,2.38973629401,27.414274362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,46.2269230232,2.24997332151,25.2055975255,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,48.5808202707,2.43014645392,27.3793216406,0.0,2.68041601173,16.0824960704,1.10294930294,0.0,1.10294930294
 07/04  11:00:00,46.7033496193,2.20387859623,25.7281188469,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,49.0323486879,2.31997973045,27.9410167812,0.0,2.68041601173,16.0824960704,1.10300148545,0.0,1.10300148545
 07/04  13:00:00,42.9978047828,1.80314670329,22.4233059033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,51.0144974707,2.36769995752,29.875445337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,46.5603337189,2.11520880178,25.673772741,0.0,2.68041601173,16.0824960704,1.10278645997,0.0,1.10278645997
 07/04  16:00:00,49.5866603729,2.38845539209,28.4268528046,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,47.6147017841,2.24974635355,26.5936032543,0.0,2.68041601173,16.0824960704,1.10294660634,0.0,1.10294660634
 07/04  18:00:00,45.8371454418,2.07832710696,24.9874661587,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,32.2648887089,1.01589089975,12.4776456329,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,41.5887860243,0.54711118633,7.46632266178,0.0,2.68041601173,16.0824960704,1.10294611522,0.0,1.10294611522
 07/04  21:00:00,38.5759324387,0.364740790887,4.6358394716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,41.2547020758,0.54711118633,7.13223871329,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288626015,0.0,1.10288626015
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,46.5120535637,0.54711118633,7.02875817768,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292651782,0.0,1.10292651782
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292559645,0.0,1.10292559645
 07/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,67.1174349225,4.04022593825,36.2646087729,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,92.7090638917,3.09884592569,40.8374921692,0.0,16.0824960704,32.6817896323,1.1033141473,0.0,1.1033141473
 07/05  08:00:00,179.586171036,4.76813299364,56.1587973499,0.0,48.2474882111,70.4033123869,1.10365768471,0.0,1.10365768471
 07/05  09:00:00,180.041688365,5.34375863346,64.3872604678,0.0,48.2474882111,62.0547409583,2.18762928115,0.0,2.18762928115
 07/05  10:00:00,184.021725636,5.81669717273,69.8209526068,0.0,48.2474882111,60.1281475517,1.10382041291,0.0,1.10382041291
 07/05  11:00:00,189.530860107,6.19476482882,73.025426015,0.0,48.2474882111,62.0547409583,2.18824353063,0.0,2.18824353063
 07/05  12:00:00,189.693509978,5.7748929599,74.1522962616,0.0,48.2474882111,61.5103924513,1.10448710893,0.0,1.10448710893
 07/05  13:00:00,194.096341924,6.67993432883,75.5002438259,0.0,48.2474882111,63.6602354638,2.18864055996,0.0,2.18864055996
 07/05  14:00:00,188.489891221,6.83543975744,73.270375607,0.0,48.2474882111,60.1281475517,1.10380673438,0.0,1.10380673438
 07/05  15:00:00,190.354985646,7.14113953811,74.8297702514,0.0,48.2474882111,60.1281475517,2.1874774546,0.0,2.1874774546
 07/05  16:00:00,199.348078552,7.80096136609,80.2731512188,0.0,48.2474882111,63.0180376616,1.10399129914,0.0,1.10399129914
 07/05  17:00:00,180.652660918,6.41873359968,73.9048750046,0.0,37.5258241642,62.7947880557,1.10354426427,0.0,1.10354426427
 07/05  18:00:00,126.723087977,4.09206615499,59.8002426565,0.0,26.8041601173,36.0181789539,1.10335762586,0.0,1.10335762586
 07/05  19:00:00,121.242417225,3.75203020951,57.2283990593,0.0,26.8041601173,33.4493877451,1.1031909623,0.0,1.1031909623
 07/05  20:00:00,108.874036884,3.29281603474,46.5977289627,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/05  21:00:00,100.722205718,3.18386400948,39.8392454269,0.0,16.0824960704,26.8041601173,1.10302397022,0.0,1.10302397022
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292360017,0.0,1.10292360017
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,44.2359762157,0.364740790887,4.93505122519,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,41.2676156444,0.182370395443,2.14906104928,0.0,2.68041601173,21.4433280938,1.10296559252,0.0,1.10296559252
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296627903,0.0,1.10296627903
 07/06  06:00:00,63.0243054337,3.8423878125,32.3693174098,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,76.5878296218,3.09555375397,24.7117848272,0.00776524395007,16.0824960704,32.6817896323,1.10328881436,0.0,1.10328881436
 07/06  08:00:00,153.915722922,4.16645415007,31.09002808,0.0,48.2474882111,70.4033123869,1.10379652907,0.0,1.10379652907
 07/06  09:00:00,147.416681695,4.04764104099,33.0583713903,0.0,48.2474882111,62.0547409583,2.18773734095,0.0,2.18773734095
 07/06  10:00:00,145.376129291,4.01595287385,32.9761005607,0.0,48.2474882111,60.1281475517,1.10394582938,0.0,1.10394582938
 07/06  11:00:00,148.112286487,4.11603680616,33.6855804172,0.0,48.2474882111,62.0547409583,1.10415165604,0.0,1.10415165604
 07/06  12:00:00,147.825428141,3.96247670211,34.0966306827,0.0,48.2474882111,61.5103924513,2.18878433235,0.0,2.18878433235
 07/06  13:00:00,153.248302342,4.30687227398,37.0252662994,0.0,48.2474882111,63.6602354638,2.18851879753,0.0,2.18851879753
 07/06  14:00:00,149.629193795,4.185328624,37.0597893138,0.0,48.2474882111,60.1281475517,1.10375014609,0.0,1.10375014609
 07/06  15:00:00,150.1030519,4.17630813677,37.5426679065,0.0,48.2474882111,60.1281475517,2.18736215548,0.0,2.18736215548
 07/06  16:00:00,154.685511361,4.3041461629,39.1073992309,0.0,48.2474882111,63.0180376616,1.10392518601,0.0,1.10392518601
 07/06  17:00:00,142.706190143,4.11870319568,38.2584346329,0.0,37.5258241642,62.7947880557,1.10349044645,0.0,1.10349044645
 07/06  18:00:00,96.9747112575,3.12872859771,31.0152034946,0.0,26.8041601173,36.0181789539,1.10338594756,0.0,1.10338594756
 07/06  19:00:00,92.8392491604,3.10118325145,29.4760779525,0.0,26.8041601173,33.4493877451,1.10320042257,0.0,1.10320042257
 07/06  20:00:00,90.597513927,3.09555375397,28.518468287,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,88.8588891538,3.09555375397,27.9149391381,0.149299980015,16.0824960704,26.8041601173,1.10300600257,0.0,1.10300600257
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292522747,0.0,1.10292522747
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029150581,0.0,1.1029150581
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299618633,0.0,1.10299618633
 07/07  06:00:00,58.0511257647,3.30051831771,26.8494536363,1.08855359933,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,80.0679397654,3.09555375397,27.1486095064,1.05105070827,16.0824960704,32.6817896323,1.10332785815,0.0,1.10332785815
 07/07  08:00:00,156.966788788,3.71044598141,34.5971021147,0.0,48.2474882111,70.4033123869,1.10372700061,0.0,1.10372700061
 07/07  09:00:00,152.663265142,3.72314651011,38.6294493681,0.0,48.2474882111,62.0547409583,1.10383692487,0.0,1.10383692487
 07/07  10:00:00,158.952439919,4.15018639356,46.4181776688,0.0,48.2474882111,60.1281475517,2.18780108045,0.0,2.18780108045
 07/07  11:00:00,168.826744701,4.52354934498,53.9925260929,0.0,48.2474882111,62.0547409583,1.10406648928,0.0,1.10406648928
 07/07  12:00:00,171.979359204,4.4850629694,57.7279754778,0.0,48.2474882111,61.5103924513,2.18860409935,0.0,2.18860409935
 07/07  13:00:00,180.186402194,5.26836741054,63.0018710147,0.0,48.2474882111,63.6602354638,2.18857755372,0.0,2.18857755372
 07/07  14:00:00,180.880999166,5.50467952071,66.9922437887,0.0,48.2474882111,60.1281475517,1.10377773041,0.0,1.10377773041
 07/07  15:00:00,184.681190408,6.05593723965,70.2411773114,0.0,48.2474882111,60.1281475517,1.10374237765,0.0,1.10374237765
 07/07  16:00:00,188.295015201,6.64495528492,70.3760939493,0.0,48.2474882111,63.0180376616,2.18792622981,0.0,2.18792622981
 07/07  17:00:00,174.797279404,6.30531484572,68.1629122447,0.0,37.5258241642,62.7947880557,1.10351205917,0.0,1.10351205917
 07/07  18:00:00,121.734290789,4.13024719812,54.7732644257,0.0,26.8041601173,36.0181789539,1.10339372118,0.0,1.10339372118
 07/07  19:00:00,113.332538093,3.71280725295,49.3577428834,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,106.138380591,3.26807932638,43.886809378,0.0,16.0824960704,28.0885557216,1.10329596424,0.0,1.10329596424
 07/07  21:00:00,102.124666907,3.16089143385,41.2646791915,0.0,16.0824960704,26.8041601173,1.10300570586,0.0,1.10300570586
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10269601404,0.0,1.10269601404
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291565572,0.0,1.10291565572
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300446209,0.0,1.10300446209
 07/08  06:00:00,66.420620068,3.86224324589,35.7457766107,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,69.3885120181,3.09555375397,34.3427756352,0.0,5.36083202345,26.5809105114,1.10309156234,0.0,1.10309156234
 07/08  08:00:00,96.6440244556,3.09558817772,35.4362913339,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,101.886813549,3.1972364645,38.3297398328,0.0,26.8041601173,33.5472370403,1.10334913698,0.0,1.10334913698
 07/08  10:00:00,106.23190642,3.38525541605,43.4501104553,0.0,26.8041601173,32.583940337,1.10327941962,0.0,1.10327941962
 07/08  11:00:00,116.048677601,3.48843640472,50.9160083407,0.0,26.8041601173,34.8316326447,1.10344785043,0.0,1.10344785043
 07/08  12:00:00,117.790822368,3.58394786849,53.8470372473,0.0,26.8041601173,33.5472370403,1.10334242008,0.0,1.10334242008
 07/08  13:00:00,105.465341893,3.30386279684,44.3704330528,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/08  14:00:00,77.013362287,3.09663580256,44.5353350643,0.0,8.04124803518,21.3317032909,1.1032183607,0.0,1.1032183607
 07/08  15:00:00,73.6020333089,3.09580398263,42.4092335105,0.0,8.04124803518,20.0473076865,1.10313449695,0.0,1.10313449695
 07/08  16:00:00,68.1691617694,3.09555375397,36.6555132986,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,61.3915831926,3.09555375397,37.5980838559,0.0,2.68041601173,18.0090894769,1.10297627454,0.0,1.10297627454
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029760604,0.0,1.1029760604
 07/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297450177,0.0,1.10297450177
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292167465,0.0,1.10292167465
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289774284,0.0,1.10289774284
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290343853,0.0,1.10290343853
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,47.4624711365,1.9897812871,26.7013376732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,44.2620808693,2.03514888755,23.4555798055,0.0,2.68041601173,16.0824960704,1.10294861337,0.0,1.10294861337
 07/09  10:00:00,50.5486285156,2.59197228839,29.185304051,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,42.6572315034,1.935727097,21.9501522302,0.0,2.68041601173,16.0824960704,1.10300841631,0.0,1.10300841631
 07/09  12:00:00,44.953786744,2.03542077559,24.1470137922,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,39.9556494522,1.59984434883,19.5844529272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,46.1912635576,2.02394580625,25.3959655751,0.0,2.68041601173,16.0824960704,1.10301016906,0.0,1.10301016906
 07/09  15:00:00,46.690324759,2.08453764447,25.8344349384,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,38.5585649042,1.38858625239,18.3986264756,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,31.4507789887,0.962525609799,11.7169012027,0.0,2.68041601173,16.0824960704,1.10294420661,0.0,1.10294420661
 07/09  18:00:00,23.990507624,0.364740790887,4.85441465688,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,21.1077195781,0.182370395443,2.15399700643,0.0,2.68041601173,16.0824960704,1.10289687514,0.0,1.10289687514
 07/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,41.437213398,0.54711118633,7.31475003547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289618,0.0,1.10289618
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292378727,0.0,1.10292378727
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291388493,0.0,1.10291388493
 07/10  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,68.2613690013,4.14709775433,37.3016710356,0.0,5.36083202345,21.4433280938,1.1029767502,0.0,1.1029767502
 07/10  07:00:00,89.3767912433,3.09557271053,37.508492736,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,169.155151781,4.31273257374,46.1831785154,0.0,48.2474882111,70.4033123869,2.18739414372,0.0,2.18739414372
 07/10  09:00:00,163.987225378,4.49374099221,49.1828151227,0.0,48.2474882111,62.0547409583,1.10389767112,0.0,1.10389767112
 07/10  10:00:00,163.150230714,4.50238665641,50.2637682003,0.0,48.2474882111,60.1281475517,1.10383480187,0.0,1.10383480187
 07/10  11:00:00,165.881907998,4.65658617099,50.914652564,0.0,48.2474882111,62.0547409583,2.18816872322,0.0,2.18816872322
 07/10  12:00:00,161.631195292,4.29824385876,47.5666306769,0.0,48.2474882111,61.5103924513,2.18873019904,0.0,2.18873019904
 07/10  13:00:00,164.815095297,4.5838870688,48.3150444594,0.0,48.2474882111,63.6602354638,1.10441166623,0.0,1.10441166623
 07/10  14:00:00,159.874980766,4.37471309418,47.116191815,0.0,48.2474882111,60.1281475517,2.18774391672,0.0,2.18774391672
 07/10  15:00:00,160.335179301,4.42709205912,47.5240113846,0.0,48.2474882111,60.1281475517,1.10370227638,0.0,1.10370227638
 07/10  16:00:00,163.333105549,4.48476126887,47.5743783132,0.0,48.2474882111,63.0180376616,1.10390997943,0.0,1.10390997943
 07/10  17:00:00,149.589703154,4.17592335047,45.0847274897,0.0,37.5258241642,62.7947880557,1.10356507835,0.0,1.10356507835
 07/10  18:00:00,103.620761323,3.15687282076,37.6331093372,0.0,26.8041601173,36.0181789539,1.1033658501,0.0,1.1033658501
 07/10  19:00:00,99.7447334259,3.10288366535,36.3798618041,0.0,26.8041601173,33.4493877451,1.10319905558,0.0,1.10319905558
 07/10  20:00:00,97.5553678671,3.09555375397,35.476322227,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/10  21:00:00,96.151547801,3.09555375397,35.3568977653,0.0,16.0824960704,26.8041601173,1.10313131453,0.0,1.10313131453
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292129535,0.0,1.10292129535
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292242767,0.0,1.10292242767
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029233866,0.0,1.1029233866
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,64.9829124809,3.54717841361,34.6231338559,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,84.0632638549,3.09555375397,32.1949843042,0.0,16.0824960704,32.6817896323,1.10322090122,0.0,1.10322090122
 07/11  08:00:00,159.156363578,3.81473058279,36.6823923033,0.0,48.2474882111,70.4033123869,1.10379872732,0.0,1.10379872732
 07/11  09:00:00,152.468793187,3.79449747906,38.3636264443,0.0,48.2474882111,62.0547409583,2.18765305052,0.0,2.18765305052
 07/11  10:00:00,153.991447089,3.9360733904,41.6712978417,0.0,48.2474882111,60.1281475517,1.1038188942,0.0,1.1038188942
 07/11  11:00:00,159.755783181,4.34228802576,45.1028258918,0.0,48.2474882111,62.0547409583,2.18790822695,0.0,2.18790822695
 07/11  12:00:00,158.865614891,4.25644561317,44.8428485217,0.0,48.2474882111,61.5103924513,1.10444655702,0.0,1.10444655702
 07/11  13:00:00,163.816001147,4.59778860199,47.3020487761,0.0,48.2474882111,63.6602354638,2.18853574271,0.0,2.18853574271
 07/11  14:00:00,165.780600739,4.70671511244,52.6898097694,0.0,48.2474882111,60.1281475517,1.10375139846,0.0,1.10375139846
 07/11  15:00:00,172.883785973,5.27688604248,59.2228240735,0.0,48.2474882111,60.1281475517,2.18734562179,0.0,2.18734562179
 07/11  16:00:00,177.915698851,5.68172209458,60.9600107896,0.0,48.2474882111,63.0180376616,1.10377552912,0.0,1.10377552912
 07/11  17:00:00,166.11766275,5.61459880923,60.1740116266,0.0,37.5258241642,62.7947880557,1.10346871277,0.0,1.10346871277
 07/11  18:00:00,117.074730305,3.88099649379,50.3629546455,0.0,26.8041601173,36.0181789539,1.10336275447,0.0,1.10336275447
 07/11  19:00:00,110.121992465,3.47335139582,46.3866531126,0.0,26.8041601173,33.4493877451,1.10323410589,0.0,1.10323410589
 07/11  20:00:00,103.730973593,3.12113973796,41.6263419686,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,100.161701155,3.09555375397,39.3670511196,0.0,16.0824960704,26.8041601173,1.10300386236,0.0,1.10300386236
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292319953,0.0,1.10292319953
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102923535,0.0,1.102923535
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300113571,0.0,1.10300113571
 07/12  06:00:00,64.1802411104,3.5255019768,33.8421389222,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,91.4143176579,3.09555375397,39.5460381072,0.0,16.0824960704,32.6817896323,1.10335627073,0.0,1.10335627073
 07/12  08:00:00,175.935439426,4.41216860761,52.8640301262,0.0,48.2474882111,70.4033123869,1.10381528962,0.0,1.10381528962
 07/12  09:00:00,176.443000192,4.95229858625,61.1800323422,0.0,48.2474882111,62.0547409583,1.10376237819,0.0,1.10376237819
 07/12  10:00:00,180.772719791,5.26186624814,67.1267776859,0.0,48.2474882111,60.1281475517,2.18762916442,0.0,2.18762916442
 07/12  11:00:00,185.362522447,5.59792734581,69.4539258379,0.0,48.2474882111,62.0547409583,1.10417742503,0.0,1.10417742503
 07/12  12:00:00,183.494177446,5.33117822727,68.3966784625,0.0,48.2474882111,61.5103924513,2.18861991681,0.0,2.18861991681
 07/12  13:00:00,194.040166145,6.18255307059,75.9414493053,0.0,48.2474882111,63.6602354638,2.1885173683,0.0,2.1885173683
 07/12  14:00:00,187.924318719,6.31784133412,73.2224015283,0.0,48.2474882111,60.1281475517,1.10378996803,0.0,1.10378996803
 07/12  15:00:00,190.487358001,6.76353737492,75.3397447691,0.0,48.2474882111,60.1281475517,1.10374900714,0.0,1.10374900714
 07/12  16:00:00,201.319995971,7.39773607614,82.6482939279,0.0,48.2474882111,63.0180376616,2.18811636701,0.0,2.18811636701
 07/12  17:00:00,186.767472102,6.91419057629,79.5242292113,0.0,37.5258241642,62.7947880557,1.10348183634,0.0,1.10348183634
 07/12  18:00:00,127.792007971,4.52656885127,60.4346599546,0.0,26.8041601173,36.0181789539,1.10335126766,0.0,1.10335126766
 07/12  19:00:00,114.91408301,3.88117661931,48.3035851006,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/12  20:00:00,102.710225653,3.27782420186,40.4489095654,0.0,16.0824960704,28.0885557216,1.10325602911,0.0,1.10325602911
 07/12  21:00:00,98.7506575424,3.17252284043,37.8790384202,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297446266,0.0,1.10297446266
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292152885,0.0,1.10292152885
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292261096,0.0,1.10292261096
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,66.8576134235,3.94777997162,36.0972332405,0.0,5.36083202345,21.4433280938,1.10303925624,0.0,1.10303925624
