Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/13  07:00:00,92.7739040399,3.09683209302,40.9043461501,0.0,16.0824960704,32.6817896323,1.10333281521,0.0,1.10333281521
 07/13  08:00:00,180.890762724,4.89098758506,57.3405344465,0.0,48.2474882111,70.4033123869,1.10374138181,0.0,1.10374138181
 07/13  09:00:00,180.084941542,5.2826600256,64.4916122527,0.0,48.2474882111,62.0547409583,1.10386802654,0.0,1.10386802654
 07/13  10:00:00,179.775391528,5.2302455191,66.1610701517,0.0,48.2474882111,60.1281475517,1.10379655172,0.0,1.10379655172
 07/13  11:00:00,185.143532238,5.51221781406,69.3206451606,0.0,48.2474882111,62.0547409583,2.18814361917,0.0,2.18814361917
 07/13  12:00:00,184.200282406,5.32247047817,69.1114911712,0.0,48.2474882111,61.5103924513,2.18870993353,0.0,2.18870993353
 07/13  13:00:00,193.622221469,6.12240056728,75.5836571324,0.0,48.2474882111,63.6602354638,2.18847196782,0.0,2.18847196782
 07/13  14:00:00,189.532476063,6.20412135147,74.9442788543,0.0,48.2474882111,60.1281475517,1.10370175168,0.0,1.10370175168
 07/13  15:00:00,179.433649577,5.8019951573,65.2475785627,0.0,48.2474882111,60.1281475517,1.10365803567,0.0,1.10365803567
 07/13  16:00:00,186.903855144,6.59343405926,69.0364551177,0.0,48.2474882111,63.0180376616,1.10401122216,0.0,1.10401122216
 07/13  17:00:00,174.574908995,5.83989937453,68.4059573066,0.0,37.5258241642,62.7947880557,1.10372422316,0.0,1.10372422316
 07/13  18:00:00,121.145910485,3.77831651492,54.5368148044,0.0,26.8041601173,36.0181789539,1.10340584318,0.0,1.10340584318
 07/13  19:00:00,116.318019129,3.52553362308,50.0631642157,0.0,26.8041601173,33.4493877451,1.10320240766,0.0,1.10320240766
 07/13  20:00:00,107.191442459,3.18177667731,45.0261738959,0.0,16.0824960704,28.0885557216,1.1032683484,0.0,1.1032683484
 07/13  21:00:00,102.33173164,3.1287741992,41.5038611595,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292195721,0.0,1.10292195721
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292275558,0.0,1.10292275558
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291234149,0.0,1.10291234149
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,67.639882611,3.9397663747,36.8875160249,0.0,5.36083202345,21.4433280938,1.10297330951,0.0,1.10297330951
 07/14  07:00:00,92.6101966325,3.09555375397,40.7419170818,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/14  08:00:00,176.985338192,4.58729286296,53.7388046375,0.0,48.2474882111,70.4033123869,1.10376385876,0.0,1.10376385876
 07/14  09:00:00,176.593911084,5.04057576596,61.242666055,0.0,48.2474882111,62.0547409583,2.18761852739,0.0,2.18761852739
 07/14  10:00:00,183.78999015,5.53221363707,69.8737006559,0.0,48.2474882111,60.1281475517,1.10387965935,0.0,1.10387965935
 07/14  11:00:00,188.145206809,5.8422902784,71.9922472676,0.0,48.2474882111,62.0547409583,2.18809252424,0.0,2.18809252424
 07/14  12:00:00,169.441864238,4.88044573531,54.7950977465,0.0,48.2474882111,61.5103924513,1.10423769066,0.0,1.10423769066
 07/14  13:00:00,167.700581736,5.19589734295,50.5885206239,0.0,48.2474882111,63.6602354638,2.18862206009,0.0,2.18862206009
 07/14  14:00:00,172.282587081,5.42443258721,58.4740786368,0.0,48.2474882111,60.1281475517,1.10378691456,0.0,1.10378691456
 07/14  15:00:00,175.034336799,5.72027469025,60.9299862515,0.0,48.2474882111,60.1281475517,2.18740583273,0.0,2.18740583273
 07/14  16:00:00,173.080262519,5.50058839889,56.3057081538,0.0,48.2474882111,63.0180376616,1.10392906718,0.0,1.10392906718
 07/14  17:00:00,158.26340666,4.94817373421,52.9861806122,0.0,37.5258241642,62.7947880557,1.10348822558,0.0,1.10348822558
 07/14  18:00:00,110.575083098,3.51080648752,44.2334974451,0.0,26.8041601173,36.0181789539,1.10337659703,0.0,1.10337659703
 07/14  19:00:00,107.799407771,3.32185401675,41.7482324647,0.0,26.8041601173,33.4493877451,1.10318940883,0.0,1.10318940883
 07/14  20:00:00,101.660263069,3.115345917,39.5614252662,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,98.9662381348,3.09555375397,38.1715880991,0.0,16.0824960704,26.8041601173,1.1030016484,0.0,1.1030016484
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291935685,0.0,1.10291935685
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292126383,0.0,1.10292126383
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300108882,0.0,1.10300108882
 07/15  06:00:00,68.0301237595,3.83545223511,37.382071313,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,74.9431532087,3.09555375397,39.8974168258,0.0,5.36083202345,26.5809105114,1.10308428942,0.0,1.10308428942
 07/15  08:00:00,103.970648228,3.17186331175,42.6866399723,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/15  09:00:00,112.654864656,3.41003197654,48.8849954273,0.0,26.8041601173,33.5472370403,1.10337647956,0.0,1.10337647956
 07/15  10:00:00,114.749109208,3.47309739533,51.8794712646,0.0,26.8041601173,32.583940337,1.10330213456,0.0,1.10330213456
 07/15  11:00:00,111.861288275,3.26423337548,46.9528220437,0.0,26.8041601173,34.8316326447,1.10337976284,0.0,1.10337976284
 07/15  12:00:00,103.485576708,3.13795354716,39.9877859087,0.0,26.8041601173,33.5472370403,1.10335290117,0.0,1.10335290117
 07/15  13:00:00,99.7818003379,3.11532402464,38.8754302704,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/15  14:00:00,74.5240070116,3.09555375397,42.0470618375,0.0,8.04124803518,21.3317032909,1.10322145245,0.0,1.10322145245
 07/15  15:00:00,74.1307774422,3.09555375397,42.9382278725,0.0,8.04124803518,20.0473076865,1.10313532364,0.0,1.10313532364
 07/15  16:00:00,70.9787124836,3.09555375397,39.4650640128,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/15  17:00:00,61.222712626,3.09555375397,37.4292132892,0.0,2.68041601173,18.0090894769,1.10297222139,0.0,1.10297222139
 07/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297288663,0.0,1.10297288663
 07/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297177854,0.0,1.10297177854
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292137879,0.0,1.10292137879
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288220153,0.0,1.10288220153
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288519027,0.0,1.10288519027
 07/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028952844,0.0,1.1028952844
 07/16  10:00:00,35.7707459956,1.06081058427,15.9385832351,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,46.2851829975,1.93785448416,25.5759763372,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,36.3831999883,1.32879754603,16.283050266,0.0,2.68041601173,16.0824960704,1.10298282078,0.0,1.10298282078
 07/16  13:00:00,39.3974701412,1.46957734231,19.1565406227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,47.7278725206,2.0272765633,26.9292437811,0.0,2.68041601173,16.0824960704,1.10300501146,0.0,1.10300501146
 07/16  15:00:00,42.8029115263,1.80631169103,22.2252476591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,24.095319223,0.364740790887,4.95922625595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289806091,0.0,1.10289806091
 07/16  18:00:00,24.3566900032,0.364740790887,5.22059703614,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,23.6479121285,0.182370395443,2.22685622355,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289265573,0.0,1.10289265573
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289367395,0.0,1.10289367395
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292208134,0.0,1.10292208134
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291241034,0.0,1.10291241034
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,66.8332096422,3.85246214167,36.1681472891,0.0,5.36083202345,21.4433280938,1.10297358659,0.0,1.10297358659
 07/17  07:00:00,90.5886698437,3.09555375397,38.720390293,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,175.048269152,4.35895647989,52.0300719798,0.0,48.2474882111,70.4033123869,2.18737610067,0.0,2.18737610067
 07/17  09:00:00,176.597009054,4.91059437137,61.375745419,0.0,48.2474882111,62.0547409583,1.10380624214,0.0,1.10380624214
 07/17  10:00:00,178.976864408,5.34959170191,65.2431968491,0.0,48.2474882111,60.1281475517,1.10390547585,0.0,1.10390547585
 07/17  11:00:00,185.194650048,5.66721577753,69.2167650071,0.0,48.2474882111,62.0547409583,2.1881348084,0.0,2.1881348084
 07/17  12:00:00,184.561075232,5.35708095719,69.4376735179,0.0,48.2474882111,61.5103924513,1.10425210496,0.0,1.10425210496
 07/17  13:00:00,194.498092285,6.26889291292,76.313035603,0.0,48.2474882111,63.6602354638,2.1886399316,0.0,2.1886399316
 07/17  14:00:00,196.144717572,6.61602734566,81.1446143693,0.0,48.2474882111,60.1281475517,1.10379149099,0.0,1.10379149099
 07/17  15:00:00,200.204301851,7.32609644961,84.4941295445,0.0,48.2474882111,60.1281475517,2.18740650328,0.0,2.18740650328
 07/17  16:00:00,207.061925314,8.06509548684,87.7228638607,0.0,48.2474882111,63.0180376616,1.1039235708,0.0,1.1039235708
 07/17  17:00:00,192.983870458,7.43782827611,85.2169898682,0.0,37.5258241642,62.7947880557,1.10348223264,0.0,1.10348223264
 07/17  18:00:00,137.78115279,4.82314506701,70.127228558,0.0,26.8041601173,36.0181789539,1.10336941603,0.0,1.10336941603
 07/17  19:00:00,121.427911516,3.99032943262,54.7082607934,0.0,26.8041601173,33.4493877451,1.10318281756,0.0,1.10318281756
 07/17  20:00:00,106.997242493,3.36914439789,44.6446062088,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,104.546158012,3.24099913581,43.606062594,0.0,16.0824960704,26.8041601173,1.10300127525,0.0,1.10300127525
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,46.7717513935,0.54711118633,7.28845600757,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296808533,0.0,1.10296808533
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292218155,0.0,1.10292218155
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299851703,0.0,1.10299851703
 07/18  06:00:00,68.3380154875,4.11646222046,37.4089530557,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,92.1493799862,3.10567174181,40.2709824477,0.0,16.0824960704,32.6817896323,1.10327951886,0.0,1.10327951886
 07/18  08:00:00,181.402971113,5.16482617488,57.5789042464,0.0,48.2474882111,70.4033123869,1.10379123408,0.0,1.10379123408
 07/18  09:00:00,179.311935676,5.50791697144,63.4933494407,0.0,48.2474882111,62.0547409583,1.10361001983,0.0,1.10361001983
 07/18  10:00:00,182.286338639,5.92079479472,67.9814679874,0.0,48.2474882111,60.1281475517,2.1877151407,0.0,2.1877151407
 07/18  11:00:00,186.729694287,6.11924809159,70.2997769323,0.0,48.2474882111,62.0547409583,1.10411890761,0.0,1.10411890761
 07/18  12:00:00,187.956694838,5.77202598714,72.4183480946,0.0,48.2474882111,61.5103924513,2.18883063265,0.0,2.18883063265
 07/18  13:00:00,198.732126978,6.73159104932,80.0843721599,0.0,48.2474882111,63.6602354638,2.18858417645,0.0,2.18858417645
 07/18  14:00:00,198.587871749,7.04899362728,83.1548022649,0.0,48.2474882111,60.1281475517,1.10370690093,0.0,1.10370690093
 07/18  15:00:00,204.258286885,7.78593939925,88.088271629,0.0,48.2474882111,60.1281475517,1.10366082906,0.0,1.10366082906
 07/18  16:00:00,210.352652465,8.47269765194,90.6059888459,0.0,48.2474882111,63.0180376616,2.18789442156,0.0,2.18789442156
 07/18  17:00:00,191.949718812,7.73141578817,83.8892507099,0.0,37.5258241642,62.7947880557,1.10349042919,0.0,1.10349042919
 07/18  18:00:00,135.876843181,5.08038122528,67.9656827903,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/18  19:00:00,130.481549456,4.31460535095,63.437622815,0.0,26.8041601173,33.4493877451,1.1032544537,0.0,1.1032544537
 07/18  20:00:00,117.823611415,3.47288359283,55.3672359364,0.0,16.0824960704,28.0885557216,1.10323664235,0.0,1.10323664235
 07/18  21:00:00,112.287283215,3.29828740992,51.2898995233,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292338256,0.0,1.10292338256
 07/18  23:00:00,47.1489569438,0.54711118633,7.66566155786,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,47.2073752025,0.54711118633,7.72407981658,0.0,2.68041601173,21.4433280938,1.10291529001,0.0,1.10291529001
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291817427,0.0,1.10291817427
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,69.6869978778,4.23262183227,38.6417758341,0.0,5.36083202345,21.4433280938,1.10297311943,0.0,1.10297311943
 07/19  07:00:00,93.6916022891,3.10837954939,41.810496943,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/19  08:00:00,186.747323409,5.30550435954,62.782578357,0.0,48.2474882111,70.4033123869,2.18738924846,0.0,2.18738924846
 07/19  09:00:00,188.373635978,5.89047303948,72.1724936746,0.0,48.2474882111,62.0547409583,1.10387505664,0.0,1.10387505664
 07/19  10:00:00,190.508129546,6.15012041009,75.9739332787,0.0,48.2474882111,60.1281475517,1.10380308729,0.0,1.10380308729
 07/19  11:00:00,195.434795266,6.42794997413,78.6961760285,0.0,48.2474882111,62.0547409583,2.18827004449,0.0,2.18827004449
 07/19  12:00:00,193.127396547,6.02982996934,77.3312458208,0.0,48.2474882111,61.5103924513,2.18856396336,0.0,2.18856396336
 07/19  13:00:00,202.011547743,6.97640490122,83.1189790732,0.0,48.2474882111,63.6602354638,1.10430788072,0.0,1.10430788072
 07/19  14:00:00,203.084116759,7.35548381528,87.3445570869,0.0,48.2474882111,60.1281475517,2.18754411181,0.0,2.18754411181
 07/19  15:00:00,198.166197808,6.88992582298,82.892196128,0.0,48.2474882111,60.1281475517,1.10373137599,0.0,1.10373137599
 07/19  16:00:00,195.376382515,6.5820849375,77.5203316105,0.0,48.2474882111,63.0180376616,1.10397392732,0.0,1.10397392732
 07/19  17:00:00,183.14298961,6.41281478424,76.4011225115,0.0,37.5258241642,62.7947880557,1.10352139456,0.0,1.10352139456
 07/19  18:00:00,130.975947313,4.12479344036,64.0203747072,0.0,26.8041601173,36.0181789539,1.10332886078,0.0,1.10332886078
 07/19  19:00:00,125.407911212,3.84177384022,58.8368160818,0.0,26.8041601173,33.4493877451,1.10320457879,0.0,1.10320457879
 07/19  20:00:00,113.911671627,3.31385508756,51.6143246532,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,108.590310624,3.17990574812,47.7113085938,0.0,16.0824960704,26.8041601173,1.10300259689,0.0,1.10300259689
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292119055,0.0,1.10292119055
 07/19  24:00:00,42.1346083519,0.182370395443,3.01605375681,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,44.3271290231,0.364740790887,5.0262040326,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290967123,0.0,1.10290967123
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299041312,0.0,1.10299041312
 07/20  06:00:00,68.1826733134,4.07407904288,37.2959940591,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  07:00:00,92.9474868559,3.1109347602,41.063826299,0.0,16.0824960704,32.6817896323,1.10333352041,0.0,1.10333352041
 07/20  08:00:00,183.028980784,5.26726187583,59.1024782164,0.0,48.2474882111,70.4033123869,1.1036745055,0.0,1.1036745055
 07/20  09:00:00,182.651730219,5.78070209343,66.5603588619,0.0,48.2474882111,62.0547409583,1.10376694158,0.0,1.10376694158
 07/20  10:00:00,185.612985773,6.00383359683,71.2250763194,0.0,48.2474882111,60.1281475517,2.18761102892,0.0,2.18761102892
 07/20  11:00:00,190.53948672,6.2532882783,73.9755291785,0.0,48.2474882111,62.0547409583,1.10414929587,0.0,1.10414929587
 07/20  12:00:00,189.529776651,5.93103592623,73.8324199686,0.0,48.2474882111,61.5103924513,2.18852999975,0.0,2.18852999975
 07/20  13:00:00,202.910405301,7.04614681762,83.9480947143,0.0,48.2474882111,63.6602354638,2.18863118116,0.0,2.18863118116
 07/20  14:00:00,205.077054766,7.32896309367,89.3640158156,0.0,48.2474882111,60.1281475517,1.10372560572,0.0,1.10372560572
 07/20  15:00:00,206.319422947,8.01281895004,89.9225281399,0.0,48.2474882111,60.1281475517,1.10367809527,0.0,1.10367809527
 07/20  16:00:00,199.294625017,8.05788165269,79.962777398,0.0,48.2474882111,63.0180376616,2.18792587361,0.0,2.18792587361
 07/20  17:00:00,180.344145131,7.0073819499,73.0077108673,0.0,37.5258241642,62.7947880557,1.10350118069,0.0,1.10350118069
 07/20  18:00:00,134.406387213,4.73445149716,66.8411565507,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,130.625889465,4.13364292133,63.7629252536,0.0,26.8041601173,33.4493877451,1.10326190845,0.0,1.10326190845
 07/20  20:00:00,118.049075253,3.39877359294,55.666809774,0.0,16.0824960704,28.0885557216,1.10324271149,0.0,1.10324271149
 07/20  21:00:00,113.312037062,3.24469123386,52.3682495464,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292188797,0.0,1.10292188797
 07/20  23:00:00,47.6949084095,0.54711118633,8.21161302352,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029216787,0.0,1.1029216787
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291444637,0.0,1.10291444637
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,70.9594217856,4.39363069157,39.7531908826,0.0,5.36083202345,21.4433280938,1.10297356203,0.0,1.10297356203
 07/21  07:00:00,94.6804626559,3.10856811664,42.7991687425,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,185.417643455,5.33916673146,61.4192360311,0.0,48.2474882111,70.4033123869,2.18720146747,0.0,2.18720146747
 07/21  09:00:00,188.638731103,5.92840860207,72.3996532371,0.0,48.2474882111,62.0547409583,1.10387604857,0.0,1.10387604857
 07/21  10:00:00,194.970066636,6.29373327648,80.2922575029,0.0,48.2474882111,60.1281475517,1.10380257568,0.0,1.10380257568
 07/21  11:00:00,199.029137685,6.55575337748,82.1627150439,0.0,48.2474882111,62.0547409583,2.18826182451,0.0,2.18826182451
 07/21  12:00:00,197.901750183,6.19181667815,81.9436127485,0.0,48.2474882111,61.5103924513,2.18854708674,0.0,2.18854708674
 07/21  13:00:00,201.791856466,6.85277612845,83.0229165687,0.0,48.2474882111,63.6602354638,1.10429617759,0.0,1.10429617759
 07/21  14:00:00,179.095761704,5.88610416064,64.8255816866,0.0,48.2474882111,60.1281475517,1.10388753695,0.0,1.10388753695
 07/21  15:00:00,169.622177803,5.3435726189,55.894529327,0.0,48.2474882111,60.1281475517,2.1874775556,0.0,2.1874775556
 07/21  16:00:00,173.78046338,5.28072648299,57.2257709304,0.0,48.2474882111,63.0180376616,1.1039564352,0.0,1.1039564352
 07/21  17:00:00,161.267261962,4.88707179102,56.0511378568,0.0,37.5258241642,62.7947880557,1.10350672785,0.0,1.10350672785
 07/21  18:00:00,114.25496444,3.4859572355,47.9382280391,0.0,26.8041601173,36.0181789539,1.1033872196,0.0,1.1033872196
 07/21  19:00:00,113.323045028,3.32303303149,47.2706907067,0.0,26.8041601173,33.4493877451,1.10319480485,0.0,1.10319480485
 07/21  20:00:00,106.819427944,3.10717322859,44.7287628292,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/21  21:00:00,104.358549417,3.09555375397,43.5638993814,0.0,16.0824960704,26.8041601173,1.10299971384,0.0,1.10299971384
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291395135,0.0,1.10291395135
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291822843,0.0,1.10291822843
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299890952,0.0,1.10299890952
 07/22  06:00:00,67.1489807214,3.65447066786,36.6819098422,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,74.1689928298,3.09555375397,39.1232564469,0.0,5.36083202345,26.5809105114,1.10308126721,0.0,1.10308126721
 07/22  08:00:00,104.824159658,3.09629385903,43.6157208551,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,112.410726237,3.11853114872,48.9323578371,0.0,26.8041601173,33.5472370403,1.10336706342,0.0,1.10336706342
 07/22  10:00:00,116.973469532,3.27567153799,54.3012574456,0.0,26.8041601173,32.583940337,1.10328996224,0.0,1.10328996224
 07/22  11:00:00,126.05708127,3.46419847504,60.9486499392,0.0,26.8041601173,34.8316326447,1.10344532978,0.0,1.10344532978
 07/22  12:00:00,127.519472915,3.57927597597,63.5803596873,0.0,26.8041601173,33.5472370403,1.10333234919,0.0,1.10333234919
 07/22  13:00:00,126.95846944,3.71210763995,65.4553157568,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/22  14:00:00,97.0114525053,3.51599515441,64.1140659308,0.0,8.04124803518,21.3317032909,1.10320364406,0.0,1.10320364406
 07/22  15:00:00,96.1266226461,3.60498387322,64.4246429571,0.0,8.04124803518,20.0473076865,1.10314736417,0.0,1.10314736417
 07/22  16:00:00,96.8054100124,3.63296323832,64.7543520572,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,89.6166032939,3.60539488916,65.313262822,0.0,2.68041601173,18.0090894769,1.10297177377,0.0,1.10297177377
 07/22  18:00:00,47.5240050325,2.14182703652,26.6108258198,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,44.3131015373,1.7390583075,21.3353577203,0.0,2.68041601173,16.0824960704,1.10302806382,0.0,1.10302806382
 07/22  20:00:00,40.3787795868,0.425530922701,6.37789648792,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,42.4879460407,0.54711118633,8.36548267818,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292653534,0.0,1.10292653534
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292019251,0.0,1.10292019251
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288598026,0.0,1.10288598026
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288920041,0.0,1.10288920041
 07/23  07:00:00,29.6483672648,0.63871380312,10.2383012855,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,48.1702874788,1.9969914566,27.401943846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,53.3810338206,2.59886452442,32.01081712,0.0,2.68041601173,16.0824960704,1.10280357234,0.0,1.10280357234
 07/23  10:00:00,46.4391451332,2.08035175084,25.5874412061,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,53.6809817259,2.59380391516,32.3158256346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,43.8768167642,1.80498178252,23.3004828054,0.0,2.68041601173,16.0824960704,1.10300266887,0.0,1.10300266887
 07/23  13:00:00,52.5096048063,2.33470201798,31.4035506121,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,47.5942308552,1.98985261656,26.8330260625,0.0,2.68041601173,16.0824960704,1.10299971621,0.0,1.10299971621
 07/23  15:00:00,54.5751951114,2.41010677772,33.3937361575,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,51.9276191299,2.26244729787,30.8938196559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,55.5045081072,2.50419663435,34.2289592967,0.0,2.68041601173,16.0824960704,1.10294579945,0.0,1.10294579945
 07/23  18:00:00,50.6630234674,2.26592341977,29.6257478714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,54.4130900842,2.38639859595,30.7880059787,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,51.4926533392,1.24318097971,16.6741201833,0.0,2.68041601173,16.0824960704,1.10294522057,0.0,1.10294522057
 07/23  21:00:00,45.7181410749,0.77913445079,11.3636544479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,39.1966107359,0.364740790887,5.25651776878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,42.4288103143,0.54711118633,8.30634695177,0.0,2.68041601173,16.0824960704,1.10294572865,0.0,1.10294572865
 07/23  24:00:00,42.5353033066,0.54711118633,8.41283994405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,41.9533445634,0.182370395443,2.83478996827,0.0,2.68041601173,21.4433280938,1.10297375542,0.0,1.10297375542
 07/24  02:00:00,44.2490398679,0.364740790887,4.94811487733,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,42.0538215817,0.182370395443,2.93526698662,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,44.304641769,0.364740790887,5.00371677847,0.0,2.68041601173,21.4433280938,1.1029664596,0.0,1.1029664596
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,71.6425705512,4.53079894071,40.2991713991,0.0,5.36083202345,21.4433280938,1.10297115668,0.0,1.10297115668
 07/24  07:00:00,100.19754461,3.10883357224,48.315985241,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/24  08:00:00,192.984632751,5.34636882022,68.9790232384,0.0,48.2474882111,70.4033123869,1.10369783924,0.0,1.10369783924
 07/24  09:00:00,193.919502581,6.00875805183,77.6000752661,0.0,48.2474882111,62.0547409583,2.18763834247,0.0,2.18763834247
 07/24  10:00:00,196.038681612,6.3552497882,81.2993559668,0.0,48.2474882111,60.1281475517,1.10379256136,0.0,1.10379256136
 07/24  11:00:00,201.40632625,6.71970532693,84.3759516594,0.0,48.2474882111,62.0547409583,1.42021794688,0.0,1.42021794688
 07/24  12:00:00,198.21614527,6.34134010094,82.108484413,0.0,48.2474882111,61.5103924513,1.87231302945,0.0,1.87231302945
 07/24  13:00:00,208.986679195,7.35288181655,89.7176336099,0.0,48.2474882111,63.6602354638,2.18856969491,0.0,2.18856969491
 07/24  14:00:00,210.209028194,7.75729081428,94.0676615228,0.0,48.2474882111,60.1281475517,1.1037561022,0.0,1.1037561022
 07/24  15:00:00,213.980782486,8.43485051625,97.161856113,0.0,48.2474882111,60.1281475517,1.10370515367,0.0,1.10370515367
 07/24  16:00:00,218.803085421,8.96942558332,98.5596938713,0.0,48.2474882111,63.0180376616,2.1877807822,0.0,2.1877807822
 07/24  17:00:00,199.860838482,7.90549698969,91.6262891784,0.0,37.5258241642,62.7947880557,1.10343722033,0.0,1.10343722033
 07/24  18:00:00,142.276945625,5.06387227683,74.3822941833,0.0,26.8041601173,36.0181789539,1.10331805525,0.0,1.10331805525
 07/24  19:00:00,135.898542677,4.37384196493,68.7953794223,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,121.682993346,3.53498850496,59.1645129552,0.0,16.0824960704,28.0885557216,1.10322767143,0.0,1.10322767143
 07/24  21:00:00,115.89422272,3.32896385186,54.8661625866,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302152735,0.0,1.10302152735
 07/24  23:00:00,47.5416804914,0.54711118633,8.05838510546,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,44.8552209788,0.364740790887,5.55429598826,0.0,2.68041601173,21.4433280938,1.10296991043,0.0,1.10296991043
 07/25  01:00:00,41.478583266,0.182370395443,2.36002867092,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029206497,0.0,1.1029206497
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299550432,0.0,1.10299550432
 07/25  06:00:00,71.5077647598,4.44644697816,40.2487175703,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,96.7676636572,3.1099196602,44.8850182002,0.0,16.0824960704,32.6817896323,1.1032811549,0.0,1.1032811549
 07/25  08:00:00,190.01894658,5.44772377871,65.9119821088,0.0,48.2474882111,70.4033123869,1.10374419428,0.0,1.10374419428
 07/25  09:00:00,191.316832441,6.02863781369,74.9775253636,0.0,48.2474882111,62.0547409583,1.10385819581,0.0,1.10385819581
 07/25  10:00:00,194.74935362,6.35351532676,80.0117624359,0.0,48.2474882111,60.1281475517,1.10377726679,0.0,1.10377726679
 07/25  11:00:00,200.65536568,6.66279562621,83.6819007905,0.0,48.2474882111,62.0547409583,2.18805961588,0.0,2.18805961588
 07/25  12:00:00,198.85935246,6.26253046564,82.8305012383,0.0,48.2474882111,61.5103924513,2.18883616964,0.0,2.18883616964
 07/25  13:00:00,207.515530185,7.28272486084,88.3166415553,0.0,48.2474882111,63.6602354638,1.10419789052,0.0,1.10419789052
 07/25  14:00:00,205.800754161,7.57910905001,89.8375692542,0.0,48.2474882111,60.1281475517,2.18776417931,0.0,2.18776417931
 07/25  15:00:00,208.138279299,8.23965541004,91.514548032,0.0,48.2474882111,60.1281475517,1.10369375133,0.0,1.10369375133
 07/25  16:00:00,214.235446132,8.91686674101,94.0446134246,0.0,48.2474882111,63.0180376616,1.10388274934,0.0,1.10388274934
 07/25  17:00:00,198.528422933,7.97101821018,90.2283524086,0.0,37.5258241642,62.7947880557,1.10353323542,0.0,1.10353323542
 07/25  18:00:00,141.680257888,5.18067485002,73.6688038729,0.0,26.8041601173,36.0181789539,1.1033307442,0.0,1.1033307442
 07/25  19:00:00,135.591658251,4.38955523811,68.4727817228,0.0,26.8041601173,33.4493877451,1.10316717359,0.0,1.10316717359
 07/25  20:00:00,120.944649643,3.52568788689,58.4354698701,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,113.871209307,3.32740739104,52.844705634,0.0,16.0824960704,26.8041601173,1.10310275591,0.0,1.10310275591
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,47.5464792507,0.547161469001,8.0631335821,0.0,2.68041601173,21.4433280938,1.1029743976,0.0,1.1029743976
 07/25  24:00:00,45.0730906732,0.364740790887,5.77216568263,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,41.5567657639,0.182370395443,2.4382111688,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291143549,0.0,1.10291143549
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295941264,0.0,1.10295941264
 07/26  06:00:00,72.552274244,4.58124293538,41.1584310972,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,96.8309620706,3.10253495961,44.9557013142,0.0,16.0824960704,32.6817896323,1.10327296935,0.0,1.10327296935
 07/26  08:00:00,187.184452554,5.32806239798,63.1971494643,0.0,48.2474882111,70.4033123869,1.10374580651,0.0,1.10374580651
 07/26  09:00:00,187.181548147,5.95838001589,70.9124988681,0.0,48.2474882111,62.0547409583,2.18756780391,0.0,2.18756780391
 07/26  10:00:00,189.089813873,6.26572585763,74.4400121589,0.0,48.2474882111,60.1281475517,1.10382531934,0.0,1.10382531934
 07/26  11:00:00,194.030762698,6.4963925082,77.2237009265,0.0,48.2474882111,62.0547409583,1.10399707478,0.0,1.10399707478
 07/26  12:00:00,193.746452501,6.03050532325,77.9496264209,0.0,48.2474882111,61.5103924513,2.18838199052,0.0,2.18838199052
 07/26  13:00:00,204.324897542,7.00124908435,85.4074846884,0.0,48.2474882111,63.6602354638,2.18847329951,0.0,2.18847329951
 07/26  14:00:00,205.742377327,7.4199677592,89.9383337111,0.0,48.2474882111,60.1281475517,1.10375832044,0.0,1.10375832044
 07/26  15:00:00,209.330043592,8.17555394223,92.7704137925,0.0,48.2474882111,60.1281475517,1.1037068564,0.0,1.1037068564
 07/26  16:00:00,211.865704358,8.67949225185,91.912246139,0.0,48.2474882111,63.0180376616,2.18797461042,0.0,2.18797461042
 07/26  17:00:00,192.56962554,7.40620660067,84.8343666254,0.0,37.5258241642,62.7947880557,1.10351648812,0.0,1.10351648812
 07/26  18:00:00,138.014861154,4.79566007799,70.3884219108,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,133.704698105,4.1499338509,66.825442964,0.0,26.8041601173,33.4493877451,1.10327157365,0.0,1.10327157365
 07/26  20:00:00,122.299954482,3.49943012023,59.8170324756,0.0,16.0824960704,28.0885557216,1.10324975315,0.0,1.10324975315
 07/26  21:00:00,114.798635142,3.3139886829,53.7855501776,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291766462,0.0,1.10291766462
 07/26  23:00:00,47.2838874315,0.54711118633,7.8005920455,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,41.9680193226,0.182370395443,2.84946472755,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,44.1465554484,0.364740790887,4.8456304579,0.0,2.68041601173,21.4433280938,1.10292077744,0.0,1.10292077744
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292086847,0.0,1.10292086847
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,70.334960795,4.28180041555,39.2405601681,0.0,5.36083202345,21.4433280938,1.10297297805,0.0,1.10297297805
 07/27  07:00:00,93.376803394,3.0975826542,41.506494943,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/27  08:00:00,182.553606431,5.22587693975,58.6684887993,0.0,48.2474882111,70.4033123869,2.18720053751,0.0,2.18720053751
 07/27  09:00:00,184.680507353,5.80828203608,68.5615560532,0.0,48.2474882111,62.0547409583,1.10386790731,0.0,1.10386790731
 07/27  10:00:00,190.465322296,6.1626586596,75.9185877792,0.0,48.2474882111,60.1281475517,1.10379116014,0.0,1.10379116014
 07/27  11:00:00,195.096876763,6.40638691955,78.3798205798,0.0,48.2474882111,62.0547409583,2.18822150584,0.0,2.18822150584
 07/27  12:00:00,192.09753658,6.05466450534,76.2765513183,0.0,48.2474882111,61.5103924513,1.10427999473,0.0,1.10427999473
 07/27  13:00:00,202.333862773,7.10782746028,83.3098715434,0.0,48.2474882111,63.6602354638,2.18867116898,0.0,2.18867116898
 07/27  14:00:00,201.414934797,7.44604969894,85.5848092411,0.0,48.2474882111,60.1281475517,1.10379786461,0.0,1.10379786461
 07/27  15:00:00,205.523305474,8.09198970085,89.0472399159,0.0,48.2474882111,60.1281475517,2.18740056655,0.0,2.18740056655
 07/27  16:00:00,209.819865536,8.72980486209,89.8160947071,0.0,48.2474882111,63.0180376616,1.10390723162,0.0,1.10390723162
 07/27  17:00:00,187.751279105,7.61349527808,79.8087315127,0.0,37.5258241642,62.7947880557,1.10346561032,0.0,1.10346561032
 07/27  18:00:00,131.997096435,4.9451657047,64.2211515651,0.0,26.8041601173,36.0181789539,1.10335062349,0.0,1.10335062349
 07/27  19:00:00,124.61246251,4.15462837475,57.728512845,0.0,26.8041601173,33.4493877451,1.10316566577,0.0,1.10316566577
 07/27  20:00:00,113.520665184,3.42986368086,51.1073096175,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/27  21:00:00,109.811352917,3.27886921597,48.8333874195,0.0,16.0824960704,26.8041601173,1.10299694085,0.0,1.10299694085
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,47.1903288599,0.54711118633,7.70703347391,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291784226,0.0,1.10291784226
 07/28  01:00:00,47.3435242459,0.54711118633,7.86022885995,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291965807,0.0,1.10291965807
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102998367,0.0,1.102998367
 07/28  06:00:00,73.0917292495,4.38553176857,39.4262639362,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,94.5993756175,3.09682061685,42.7298292039,0.0,16.0824960704,32.6817896323,1.10331048658,0.0,1.10331048658
 07/28  08:00:00,180.569928333,4.75167678992,57.1590108506,0.0,48.2474882111,70.4033123869,1.10373179918,0.0,1.10373179918
 07/28  09:00:00,181.193483287,5.37528735094,65.5075266725,0.0,48.2474882111,62.0547409583,1.10383263506,0.0,1.10383263506
 07/28  10:00:00,187.946307165,5.96469775128,73.5975335573,0.0,48.2474882111,60.1281475517,2.18773316361,0.0,2.18773316361
 07/28  11:00:00,196.8902818,6.44114772753,80.1384648092,0.0,48.2474882111,62.0547409583,1.10402131739,0.0,1.10402131739
 07/28  12:00:00,193.790901114,6.02168280935,78.0028975479,0.0,48.2474882111,61.5103924513,2.188599101,0.0,2.188599101
 07/28  13:00:00,182.99847663,6.06934339852,65.0129694627,0.0,48.2474882111,63.6602354638,2.18855728381,0.0,2.18855728381
 07/28  14:00:00,167.123019633,5.23798360233,53.5009601736,0.0,48.2474882111,60.1281475517,1.10372903663,0.0,1.10372903663
 07/28  15:00:00,165.659036475,4.98562901316,52.2893316047,0.0,48.2474882111,60.1281475517,1.10367427363,0.0,1.10367427363
 07/28  16:00:00,168.72648001,5.03153250317,52.4209815398,0.0,48.2474882111,63.0180376616,1.10401132152,0.0,1.10401132152
 07/28  17:00:00,156.246299082,4.68084110142,51.2364056666,0.0,37.5258241642,62.7947880557,1.1037153879,0.0,1.1037153879
 07/28  18:00:00,110.718715236,3.37006764621,44.517868425,0.0,26.8041601173,36.0181789539,1.1033929649,0.0,1.1033929649
 07/28  19:00:00,109.476615312,3.26010863643,43.4871853853,0.0,26.8041601173,33.4493877451,1.1031883393,0.0,1.1031883393
 07/28  20:00:00,103.731417166,3.09639836324,41.6515269167,0.0,16.0824960704,28.0885557216,1.10324663897,0.0,1.10324663897
 07/28  21:00:00,101.512417257,3.09555375397,40.7177672218,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291454062,0.0,1.10291454062
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291865654,0.0,1.10291865654
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292063215,0.0,1.10292063215
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,69.3074557569,3.72457176596,36.3029504463,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,74.233290591,3.09555375397,39.1875542081,0.0,5.36083202345,26.5809105114,1.10302938654,0.0,1.10302938654
 07/29  08:00:00,101.615685961,3.09555375397,40.4079872627,0.0,26.8041601173,31.2995447326,1.10318382321,0.0,1.10318382321
 07/29  09:00:00,105.956189709,3.10485244527,42.4915000123,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,106.800108133,3.14633300838,44.2572345763,0.0,26.8041601173,32.583940337,1.10332768575,0.0,1.10332768575
 07/29  11:00:00,113.889797,3.28361159088,48.9619525531,0.0,26.8041601173,34.8316326447,1.103435826,0.0,1.103435826
 07/29  12:00:00,118.655077329,3.44989233239,54.8453477454,0.0,26.8041601173,33.5472370403,1.10333680198,0.0,1.10333680198
 07/29  13:00:00,119.631838083,3.57250218531,58.2682898543,0.0,26.8041601173,30.9784458315,1.10331892858,0.0,1.10331892858
 07/29  14:00:00,87.2668815742,3.35373403614,54.5317561179,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,87.3927264453,3.36387529505,55.9318553344,0.0,8.04124803518,20.0473076865,1.10313881887,0.0,1.10313881887
 07/29  16:00:00,91.0769118095,3.47248058538,59.1863365073,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,76.8329370425,3.28805866522,52.8469327945,0.0,2.68041601173,18.0090894769,1.10306429634,0.0,1.10306429634
 07/29  18:00:00,36.7520457463,1.51629239629,16.4644011738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,29.6898601629,0.707207056179,7.74396759716,0.0,2.68041601173,16.0824960704,1.10303226625,0.0,1.10303226625
 07/29  20:00:00,41.311165402,0.54711118633,7.18870203952,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301893065,0.0,1.10301893065
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291763923,0.0,1.10291763923
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289422998,0.0,1.10289422998
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296988201,0.0,1.10296988201
 07/30  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289200583,0.0,1.10289200583
 07/30  09:00:00,31.5967890946,0.803960885299,12.0214760331,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,36.7205313975,1.24795911635,16.7012201049,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,42.3483108331,1.72044920931,21.8565094476,0.0,2.68041601173,16.0824960704,1.10300039787,0.0,1.10300039787
 07/30  12:00:00,41.2085913305,1.72324254736,20.7139966069,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,43.8368213009,1.89486151304,23.1706076116,0.0,2.68041601173,16.0824960704,1.1030878573,0.0,1.1030878573
 07/30  14:00:00,45.3700687416,2.06414440344,24.534572162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,49.2871082989,2.30466466987,28.2110914528,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,47.4036097301,2.2453472176,26.3869103364,0.0,2.68041601173,16.0824960704,1.10294225659,0.0,1.10294225659
 07/30  17:00:00,49.9552450907,2.43735813313,28.7465347814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,46.3088389552,2.20932170522,25.3281650738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,43.7299436262,1.75129081505,20.7399673017,0.0,2.68041601173,16.0824960704,1.10294076869,0.0,1.10294076869
 07/30  20:00:00,49.4083552496,1.24318097971,14.5898220937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,39.1118130345,0.364740790887,5.17172006743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  22:00:00,36.0519489479,0.182370395443,2.29422637624,0.0,2.68041601173,16.0824960704,1.1029433258,0.0,1.1029433258
 07/30  23:00:00,39.1445087272,0.364740790887,5.20441576015,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,35.9921368089,0.182370395443,2.23441423727,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,41.781559874,0.182370395443,2.66300527895,0.0,2.68041601173,21.4433280938,1.10291586717,0.0,1.10291586717
 07/31  02:00:00,43.8666394278,0.364740790887,4.56571443731,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292027675,0.0,1.10292027675
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,71.9624792512,4.36300667059,38.3195390359,0.0,5.36083202345,21.4433280938,1.10297261152,0.0,1.10297261152
 07/31  07:00:00,91.2517002479,3.10179567651,39.3771787747,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
