Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/31  08:00:00,174.902473779,4.64840283753,51.5948302495,0.0,48.2474882111,70.4033123869,2.18723799916,0.0,2.18723799916
 07/31  09:00:00,172.442260251,4.97887485364,57.1527161343,0.0,48.2474882111,62.0547409583,1.10386683117,0.0,1.10386683117
 07/31  10:00:00,175.484902491,5.48187570475,61.6189509289,0.0,48.2474882111,60.1281475517,1.10378888054,0.0,1.10378888054
 07/31  11:00:00,181.158268229,5.9106977705,64.9369011952,0.0,48.2474882111,62.0547409583,2.18821083892,0.0,2.18821083892
 07/31  12:00:00,179.199089068,5.2452709652,64.1874973466,0.0,48.2474882111,61.5103924513,1.10427189794,0.0,1.10427189794
 07/31  13:00:00,186.053164791,5.81366280827,68.3233382138,0.0,48.2474882111,63.6602354638,2.188649659,0.0,2.188649659
 07/31  14:00:00,185.845864917,6.10252771574,71.3592613442,0.0,48.2474882111,60.1281475517,1.1037871572,0.0,1.1037871572
 07/31  15:00:00,185.480005935,6.14344207784,70.9524879999,0.0,48.2474882111,60.1281475517,2.18737602322,0.0,2.18737602322
 07/31  16:00:00,181.015048429,5.87036449203,63.8707179704,0.0,48.2474882111,63.0180376616,1.10389124315,0.0,1.10389124315
 07/31  17:00:00,162.77405169,5.12223420773,57.3227651683,0.0,37.5258241642,62.7947880557,1.10345206691,0.0,1.10345206691
 07/31  18:00:00,112.506495316,3.55197171279,46.1237444377,0.0,26.8041601173,36.0181789539,1.10333824357,0.0,1.10333824357
 07/31  19:00:00,106.753971864,3.35312688651,40.6715236878,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/31  20:00:00,99.7910314642,3.12328057111,37.684259007,0.0,16.0824960704,28.0885557216,1.10322815841,0.0,1.10322815841
 07/31  21:00:00,98.3500240274,3.09555375397,37.5553739917,0.0,16.0824960704,26.8041601173,1.10299691423,0.0,1.10299691423
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291998171,0.0,1.10291998171
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291089918,0.0,1.10291089918
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299630245,0.0,1.10299630245
 08/01  06:00:00,65.191731681,3.56861042207,32.3431877142,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,81.9710663095,3.09555375397,30.1027867588,0.0,16.0824960704,32.6817896323,1.10329659897,0.0,1.10329659897
 08/01  08:00:00,162.444597867,4.03420076137,39.7511564133,0.0,48.2474882111,70.4033123869,1.10370920732,0.0,1.10370920732
 08/01  09:00:00,159.871368124,4.23005819811,45.3306406623,0.0,48.2474882111,62.0547409583,1.10380807262,0.0,1.10380807262
 08/01  10:00:00,165.992674768,4.89680932721,52.7117895835,0.0,48.2474882111,60.1281475517,2.18768044675,0.0,2.18768044675
 08/01  11:00:00,174.724725055,5.47589621462,58.938159577,0.0,48.2474882111,62.0547409583,1.10399117277,0.0,1.10399117277
 08/01  12:00:00,174.742274353,5.32110350864,59.6548500876,0.0,48.2474882111,61.5103924513,2.18853177791,0.0,2.18853177791
 08/01  13:00:00,181.462858124,6.10036178816,63.4463325666,0.0,48.2474882111,63.6602354638,2.18848559111,0.0,2.18848559111
 08/01  14:00:00,179.690765859,6.19208532321,65.1146046787,0.0,48.2474882111,60.1281475517,1.10369673112,0.0,1.10369673112
 08/01  15:00:00,179.279305479,6.27652390551,64.6187057161,0.0,48.2474882111,60.1281475517,1.10364139414,0.0,1.10364139414
 08/01  16:00:00,183.014322864,6.88842810333,64.8519287934,0.0,48.2474882111,63.0180376616,1.10397269502,0.0,1.10397269502
 08/01  17:00:00,169.521568515,6.31494742692,62.8775687745,0.0,37.5258241642,62.7947880557,1.10368008727,0.0,1.10368008727
 08/01  18:00:00,118.338725819,4.10242224462,51.4055244093,0.0,26.8041601173,36.0181789539,1.10338933436,0.0,1.10338933436
 08/01  19:00:00,114.230423401,3.64991189319,45.3838568851,0.0,26.8041601173,33.4493877451,1.1031676541,0.0,1.1031676541
 08/01  20:00:00,101.59104385,3.22615678497,39.3813951794,0.0,16.0824960704,28.0885557216,1.10322308122,0.0,1.10322308122
 08/01  21:00:00,98.8023659467,3.15395044595,37.949319219,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291081631,0.0,1.10291081631
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291675902,0.0,1.10291675902
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291977099,0.0,1.10291977099
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,68.7315803444,3.96871012606,35.4829366737,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,87.5934561255,3.09555375397,35.7251765748,0.0,16.0824960704,32.6817896323,1.10320480676,0.0,1.10320480676
 08/02  08:00:00,168.94565653,4.26988096093,46.0165348772,0.0,48.2474882111,70.4033123869,1.10364095186,0.0,1.10364095186
 08/02  09:00:00,165.720078515,4.39583759257,51.0135716587,0.0,48.2474882111,62.0547409583,2.18750958342,0.0,2.18750958342
 08/02  10:00:00,167.489553292,4.60979543106,54.4956820043,0.0,48.2474882111,60.1281475517,1.10388919315,0.0,1.10388919315
 08/02  11:00:00,173.731967199,5.04037403302,58.380923902,0.0,48.2474882111,62.0547409583,1.10406133907,0.0,1.10406133907
 08/02  12:00:00,172.492006721,4.90442899751,57.8212569668,0.0,48.2474882111,61.5103924513,2.18850429199,0.0,2.18850429199
 08/02  13:00:00,176.586543537,5.59983819227,59.0705415753,0.0,48.2474882111,63.6602354638,2.18858460952,0.0,2.18858460952
 08/02  14:00:00,174.243639019,5.57830031156,60.2812628508,0.0,48.2474882111,60.1281475517,1.10367033301,0.0,1.10367033301
 08/02  15:00:00,176.149245183,5.62874391756,62.1364254082,0.0,48.2474882111,60.1281475517,1.10361645321,0.0,1.10361645321
 08/02  16:00:00,179.27809367,5.73590155222,62.2682261506,0.0,48.2474882111,63.0180376616,2.18806400844,0.0,2.18806400844
 08/02  17:00:00,161.559672976,5.20132708104,56.0292935812,0.0,37.5258241642,62.7947880557,1.10345082627,0.0,1.10345082627
 08/02  18:00:00,108.888648474,3.64367013477,42.414199174,0.0,26.8041601173,36.0181789539,1.10331560156,0.0,1.10331560156
 08/02  19:00:00,107.348650003,3.38814758752,38.7638477925,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/02  20:00:00,100.356600772,3.12321850701,38.2498903788,0.0,16.0824960704,28.0885557216,1.10321882453,0.0,1.10321882453
 08/02  21:00:00,98.7145275235,3.09596723218,37.9194640096,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295371899,0.0,1.10295371899
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292026167,0.0,1.10292026167
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029125944,0.0,1.1029125944
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,68.4002521501,3.89024923379,35.2300693716,0.0,5.36083202345,21.4433280938,1.10300556791,0.0,1.10300556791
 08/03  07:00:00,86.4426960366,3.09555375397,34.5744164859,0.0,16.0824960704,32.6817896323,1.10326637503,0.0,1.10326637503
 08/03  08:00:00,164.258026733,4.12993514813,41.4688508932,0.0,48.2474882111,70.4033123869,1.10377315518,0.0,1.10377315518
 08/03  09:00:00,159.227766262,4.19475564255,44.7223413557,0.0,48.2474882111,62.0547409583,1.10373366697,0.0,1.10373366697
 08/03  10:00:00,163.311601374,4.59751368609,50.3300118305,0.0,48.2474882111,60.1281475517,1.10381719349,0.0,1.10381719349
 08/03  11:00:00,172.21804306,5.20337207138,56.7040017256,0.0,48.2474882111,62.0547409583,2.18826970081,0.0,2.18826970081
 08/03  12:00:00,175.872122406,5.11652609589,60.9892755535,0.0,48.2474882111,61.5103924513,2.18852643405,0.0,2.18852643405
 08/03  13:00:00,186.449809281,6.0481553202,68.4854901918,0.0,48.2474882111,63.6602354638,1.10427599759,0.0,1.10427599759
 08/03  14:00:00,191.65583145,6.5095287458,76.7622268475,0.0,48.2474882111,60.1281475517,1.10381142564,0.0,1.10381142564
 08/03  15:00:00,185.720030801,6.30810351225,71.027851432,0.0,48.2474882111,60.1281475517,2.18742279359,0.0,2.18742279359
 08/03  16:00:00,179.380383703,5.91259379072,62.1938239452,0.0,48.2474882111,63.0180376616,1.10391634283,0.0,1.10391634283
 08/03  17:00:00,164.543424537,5.2723289525,58.9420432701,0.0,37.5258241642,62.7947880557,1.10347208606,0.0,1.10347208606
 08/03  18:00:00,117.33313102,3.65274257695,50.8496092778,0.0,26.8041601173,36.0181789539,1.10335489695,0.0,1.10335489695
 08/03  19:00:00,113.120402747,3.40584829985,44.5178998239,0.0,26.8041601173,33.4493877451,1.10316846117,0.0,1.10316846117
 08/03  20:00:00,101.625238026,3.12727281338,39.5144733268,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,99.7131646372,3.09653949362,38.9175288619,0.0,16.0824960704,26.8041601173,1.10299701177,0.0,1.10299701177
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291451152,0.0,1.10291451152
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291869755,0.0,1.10291869755
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299789443,0.0,1.10299789443
 08/04  06:00:00,69.3087817855,3.90345674,36.1253915008,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,89.4369728301,3.09555375397,37.5686932794,0.0,16.0824960704,32.6817896323,1.10331060537,0.0,1.10331060537
 08/04  08:00:00,170.084858485,4.26104569112,47.1645721023,0.0,48.2474882111,70.4033123869,1.10373042824,0.0,1.10373042824
 08/04  09:00:00,168.599237062,4.53235603041,53.7562117681,0.0,48.2474882111,62.0547409583,1.10382960538,0.0,1.10382960538
 08/04  10:00:00,175.350464318,5.1304804981,61.8359079635,0.0,48.2474882111,60.1281475517,2.18772257595,0.0,2.18772257595
 08/04  11:00:00,181.968566656,5.66245520626,65.9954421866,0.0,48.2474882111,62.0547409583,1.10401313938,0.0,1.10401313938
 08/04  12:00:00,183.240026945,5.54944841832,67.9242577703,0.0,48.2474882111,61.5103924513,2.18857602995,0.0,2.18857602995
 08/04  13:00:00,192.303838253,6.43728406278,73.9503904215,0.0,48.2474882111,63.6602354638,2.18852785898,0.0,2.18852785898
 08/04  14:00:00,190.660008351,6.78201773888,75.4939147556,0.0,48.2474882111,60.1281475517,1.10371496514,0.0,1.10371496514
 08/04  15:00:00,196.9273244,7.35606273884,81.187185804,0.0,48.2474882111,60.1281475517,1.10365916971,0.0,1.10365916971
 08/04  16:00:00,202.517039419,7.89657764373,83.3464958089,0.0,48.2474882111,63.0180376616,1.10399225905,0.0,1.10399225905
 08/04  17:00:00,184.386981597,7.1117877893,76.9461414941,0.0,37.5258241642,62.7947880557,1.10369737599,0.0,1.10369737599
 08/04  18:00:00,129.712791461,4.35328049265,62.5287318031,0.0,26.8041601173,36.0181789539,1.10337733957,0.0,1.10337733957
 08/04  19:00:00,127.181640741,3.85481303165,58.1301730866,0.0,26.8041601173,33.4493877451,1.10317742224,0.0,1.10317742224
 08/04  20:00:00,112.21019962,3.3282693906,49.8984383434,0.0,16.0824960704,28.0885557216,1.10323371541,0.0,1.10323371541
 08/04  21:00:00,106.098563853,3.19934285152,45.2001247198,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291953575,0.0,1.10291953575
 08/04  24:00:00,47.0111593497,0.54711118633,7.52786396372,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290940664,0.0,1.10290940664
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291603486,0.0,1.10291603486
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,69.8130980424,3.88481575353,36.6483487441,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,73.7802326413,3.09555375397,38.7344962584,0.0,5.36083202345,26.5809105114,1.10302755257,0.0,1.10302755257
 08/05  08:00:00,101.726063212,3.10182653964,40.5120917285,0.0,26.8041601173,31.2995447326,1.1031706626,0.0,1.1031706626
 08/05  09:00:00,106.892247585,3.14020505784,43.3922052753,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  10:00:00,108.261601439,3.27449569998,45.5905651905,0.0,26.8041601173,32.583940337,1.10331007952,0.0,1.10331007952
 08/05  11:00:00,113.482013108,3.47666558407,48.361114668,0.0,26.8041601173,34.8316326447,1.10341592969,0.0,1.10341592969
 08/05  12:00:00,114.56045439,3.62502131584,50.5755958223,0.0,26.8041601173,33.5472370403,1.10331820509,0.0,1.10331820509
 08/05  13:00:00,113.527971237,3.71451913947,52.0224060549,0.0,26.8041601173,30.9784458315,1.10330110967,0.0,1.10330110967
 08/05  14:00:00,83.641417464,3.46444773885,50.795578305,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/05  15:00:00,81.6458482558,3.3916608391,50.1571916009,0.0,8.04124803518,20.0473076865,1.10312698368,0.0,1.10312698368
 08/05  16:00:00,78.5267129237,3.34696058076,46.761657626,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,66.0849060176,3.14754867794,42.2394117569,0.0,2.68041601173,18.0090894769,1.10305687462,0.0,1.10305687462
 08/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297045575,0.0,1.10297045575
 08/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302477816,0.0,1.10302477816
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291163276,0.0,1.10291163276
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289008099,0.0,1.10289008099
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297031285,0.0,1.10297031285
 08/06  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288673359,0.0,1.10288673359
 08/06  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,28.5823741204,0.63871380312,9.17230814112,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,36.9187820417,1.38016748583,16.7672623797,0.0,2.68041601173,16.0824960704,1.10285708355,0.0,1.10285708355
 08/06  12:00:00,30.0701593862,0.884008820223,10.4147983898,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,44.8197654727,1.97856665052,24.069846646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,43.5110484827,1.94891348864,22.7907828178,0.0,2.68041601173,16.0824960704,1.10305105696,0.0,1.10305105696
 08/06  15:00:00,48.6348195395,2.34696367503,27.5165036883,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,46.753696805,2.23726812707,25.7450765017,0.0,2.68041601173,16.0824960704,1.10294384257,0.0,1.10294384257
 08/06  17:00:00,48.9707716466,2.44792728113,27.7514921893,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,45.5517431239,2.23629969086,24.5440912568,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,43.8336390364,1.61364924428,18.5139709492,0.0,2.68041601173,16.0824960704,1.10293505027,0.0,1.10293505027
 08/06  20:00:00,46.5698602339,1.01115771525,11.9833503424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,38.8719970631,0.364740790887,4.93190409602,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,35.9711301038,0.182370395443,2.2134075322,0.0,2.68041601173,16.0824960704,1.10293718615,0.0,1.10293718615
 08/06  23:00:00,38.9195617867,0.364740790887,4.97946881964,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,35.9065955848,0.182370395443,2.14887301315,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291318301,0.0,1.10291318301
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291816349,0.0,1.10291816349
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,65.0565644261,3.7374496304,32.039181251,0.0,5.36083202345,21.4433280938,1.1029695704,0.0,1.1029695704
 08/07  07:00:00,81.7346208301,3.10669452512,29.8552005083,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/07  08:00:00,168.439743049,4.79710302077,44.9833993365,0.0,48.2474882111,70.4033123869,2.18732929512,0.0,2.18732929512
 08/07  09:00:00,169.981113187,5.27504789189,54.3953960314,0.0,48.2474882111,62.0547409583,1.10383261428,0.0,1.10383261428
 08/07  10:00:00,174.982297525,5.67309939416,60.9251222738,0.0,48.2474882111,60.1281475517,1.10375457596,0.0,1.10375457596
 08/07  11:00:00,181.610083924,6.12832189872,65.1710927615,0.0,48.2474882111,62.0547409583,2.18813602785,0.0,2.18813602785
 08/07  12:00:00,178.358754295,5.78131614921,62.8111173895,0.0,48.2474882111,61.5103924513,1.10423452353,0.0,1.10423452353
 08/07  13:00:00,186.299421063,6.74172581852,67.6415314751,0.0,48.2474882111,63.6602354638,2.1885719786,0.0,2.1885719786
 08/07  14:00:00,185.061116715,7.12335837799,69.5536824797,0.0,48.2474882111,60.1281475517,1.10375304197,0.0,1.10375304197
 08/07  15:00:00,185.641839329,7.40161882206,69.8561446503,0.0,48.2474882111,60.1281475517,2.18730814472,0.0,2.18730814472
 08/07  16:00:00,191.56217897,8.18012997622,72.1080830274,0.0,48.2474882111,63.0180376616,1.10404531553,0.0,1.10404531553
 08/07  17:00:00,176.367840316,7.4935815408,68.5452064615,0.0,37.5258241642,62.7947880557,1.10351639416,0.0,1.10351639416
 08/07  18:00:00,123.008915347,4.850952458,55.3271837241,0.0,26.8041601173,36.0181789539,1.10331131672,0.0,1.10331131672
 08/07  19:00:00,118.115210265,4.037858583,48.8806970584,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,103.785243249,3.34997460128,41.4517767614,0.0,16.0824960704,28.0885557216,1.10320859049,0.0,1.10320859049
 08/07  21:00:00,99.0405430226,3.22132096157,38.1201257793,0.0,16.0824960704,26.8041601173,1.10299655441,0.0,1.10299655441
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,45.935947717,0.54711118633,6.45265233102,0.0,2.68041601173,21.4433280938,1.10291974581,0.0,1.10291974581
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292051879,0.0,1.10292051879
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299807182,0.0,1.10299807182
 08/08  06:00:00,64.8534838217,3.63140583228,31.9421444447,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,83.8290106895,3.10119919821,31.9550856945,0.0,16.0824960704,32.6817896323,1.1032736785,0.0,1.1032736785
 08/08  08:00:00,171.112301523,4.79131242891,47.6617484021,0.0,48.2474882111,70.4033123869,1.10367390466,0.0,1.10367390466
 08/08  09:00:00,170.979375991,5.31750020445,55.3512065231,0.0,48.2474882111,62.0547409583,1.10377198724,0.0,1.10377198724
 08/08  10:00:00,175.492937186,5.70183414718,61.4070271815,0.0,48.2474882111,60.1281475517,2.18760898249,0.0,2.18760898249
 08/08  11:00:00,185.127571841,6.27926973976,68.5376328376,0.0,48.2474882111,62.0547409583,1.10395347747,0.0,1.10395347747
 08/08  12:00:00,186.031414528,6.03279775238,70.2322960191,0.0,48.2474882111,61.5103924513,2.18870531716,0.0,2.18870531716
 08/08  13:00:00,196.688679704,6.94846943767,77.824046497,0.0,48.2474882111,63.6602354638,2.1884104068,0.0,2.1884104068
 08/08  14:00:00,192.854415968,7.01799360779,77.4523465029,0.0,48.2474882111,60.1281475517,1.10366375047,0.0,1.10366375047
 08/08  15:00:00,195.09579437,7.2849708138,79.4267476994,0.0,48.2474882111,60.1281475517,1.1036089714,0.0,1.1036089714
 08/08  16:00:00,198.698691383,7.87741785533,79.5473075613,0.0,48.2474882111,63.0180376616,1.10393668461,0.0,1.10393668461
 08/08  17:00:00,177.825005318,6.90257327459,70.5933797296,0.0,37.5258241642,62.7947880557,1.1036479273,0.0,1.1036479273
 08/08  18:00:00,120.596922134,4.17077754409,53.5953654243,0.0,26.8041601173,36.0181789539,1.10336591591,0.0,1.10336591591
 08/08  19:00:00,116.82742463,3.73376736335,47.8970026432,0.0,26.8041601173,33.4493877451,1.10319133708,0.0,1.10319133708
 08/08  20:00:00,104.44202578,3.25611067528,42.2024232183,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/08  21:00:00,100.980558349,3.16577718296,40.1156848847,0.0,16.0824960704,26.8041601173,1.1031195003,0.0,1.1031195003
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292018274,0.0,1.10292018274
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291188936,0.0,1.10291188936
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291734542,0.0,1.10291734542
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,66.2218988525,3.70566546705,33.2362998408,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,84.9548392644,3.09555375397,33.0865597137,0.0,16.0824960704,32.6817896323,1.10316204319,0.0,1.10316204319
 08/09  08:00:00,170.923505068,4.45639487072,47.8078695051,0.0,48.2474882111,70.4033123869,1.10378471783,0.0,1.10378471783
 08/09  09:00:00,172.977677449,5.14352971898,57.5234784662,0.0,48.2474882111,62.0547409583,2.18763918643,0.0,2.18763918643
 08/09  10:00:00,177.330189457,5.75807554408,63.1880380559,0.0,48.2474882111,60.1281475517,1.10385921,0.0,1.10385921
 08/09  11:00:00,183.070476173,6.2507973844,66.5090095255,0.0,48.2474882111,62.0547409583,1.10403053295,0.0,1.10403053295
 08/09  12:00:00,180.323486068,5.92393801245,64.6332272991,0.0,48.2474882111,61.5103924513,2.18844366562,0.0,2.18844366562
 08/09  13:00:00,188.175452323,6.92625113814,69.3330374163,0.0,48.2474882111,63.6602354638,2.18852687061,0.0,2.18852687061
 08/09  14:00:00,187.609477668,7.21069518729,72.0147066238,0.0,48.2474882111,60.1281475517,1.10364565203,0.0,1.10364565203
 08/09  15:00:00,193.200311603,7.92765117181,76.8885845743,0.0,48.2474882111,60.1281475517,1.1037267837,0.0,1.1037267837
 08/09  16:00:00,199.789931224,8.26435706091,80.251608196,0.0,48.2474882111,63.0180376616,2.18801306182,0.0,2.18801306182
 08/09  17:00:00,183.161184865,7.27156646919,75.5605660817,0.0,37.5258241642,62.7947880557,1.10352979371,0.0,1.10352979371
 08/09  18:00:00,127.814691677,4.56068906859,60.423223443,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,123.956075135,3.93096063809,54.8284598743,0.0,26.8041601173,33.4493877451,1.10328050971,0.0,1.10328050971
 08/09  20:00:00,110.622675022,3.34342050226,48.2957626336,0.0,16.0824960704,28.0885557216,1.10325731972,0.0,1.10325731972
 08/09  21:00:00,106.60607182,3.21092310342,45.6960524352,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291068807,0.0,1.10291068807
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,46.8875757103,0.54711118633,7.40428032435,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291642739,0.0,1.10291642739
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291939054,0.0,1.10291939054
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,68.6769010121,3.94341647678,35.4535509906,0.0,5.36083202345,21.4433280938,1.10297245049,0.0,1.10297245049
 08/10  07:00:00,86.3449593453,3.09797497593,34.4742585726,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,175.590722411,4.95891348855,51.9725682301,0.0,48.2474882111,70.4033123869,2.1872232881,0.0,2.1872232881
 08/10  09:00:00,178.674074401,5.61835490212,62.745050235,0.0,48.2474882111,62.0547409583,1.10387744155,0.0,1.10387744155
 08/10  10:00:00,184.865570358,6.08001879731,70.4014757037,0.0,48.2474882111,60.1281475517,1.10379992337,0.0,1.10379992337
 08/10  11:00:00,192.457584622,6.54226376707,75.6046515917,0.0,48.2474882111,62.0547409583,2.18823688121,0.0,2.18823688121
 08/10  12:00:00,192.158154106,6.27967973077,76.1121536191,0.0,48.2474882111,61.5103924513,2.18849875277,0.0,2.18849875277
 08/10  13:00:00,200.92961163,7.40380768516,81.6096401757,0.0,48.2474882111,63.6602354638,1.10426312089,0.0,1.10426312089
 08/10  14:00:00,196.233912696,7.42383385469,80.4260029842,0.0,48.2474882111,60.1281475517,1.10380117067,0.0,1.10380117067
 08/10  15:00:00,199.7173467,7.92120277324,83.4120680697,0.0,48.2474882111,60.1281475517,2.18740498451,0.0,2.18740498451
 08/10  16:00:00,199.935077996,7.93981410532,80.721297924,0.0,48.2474882111,63.0180376616,1.1039081877,0.0,1.1039081877
 08/10  17:00:00,176.313121407,6.96423307638,69.0198360161,0.0,37.5258241642,62.7947880557,1.10346598729,0.0,1.10346598729
 08/10  18:00:00,121.993856219,4.33006630721,54.8330107468,0.0,26.8041601173,36.0181789539,1.10335039358,0.0,1.10335039358
 08/10  19:00:00,122.446375056,3.84750084792,53.4022195852,0.0,26.8041601173,33.4493877451,1.10316520459,0.0,1.10316520459
 08/10  20:00:00,109.296192562,3.31696586942,46.9957348067,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/10  21:00:00,105.019323269,3.19570558002,44.1245214073,0.0,16.0824960704,26.8041601173,1.10299657569,0.0,1.10299657569
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029166129,0.0,1.1029166129
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291980386,0.0,1.10291980386
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029983162,0.0,1.1029983162
 08/11  06:00:00,68.920692582,3.94801478362,35.6927442536,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,87.9024548421,3.10910568577,36.0206233596,0.0,16.0824960704,32.6817896323,1.10330970686,0.0,1.10330970686
 08/11  08:00:00,178.283241139,5.09540555615,54.5285948907,0.0,48.2474882111,70.4033123869,1.10373053173,0.0,1.10373053173
 08/11  09:00:00,182.522545701,5.71561846263,66.4962579747,0.0,48.2474882111,62.0547409583,1.10383127435,0.0,1.10383127435
 08/11  10:00:00,185.313507401,6.07117933349,70.8582522109,0.0,48.2474882111,60.1281475517,2.18773029028,0.0,2.18773029028
 08/11  11:00:00,190.41942267,6.46337763975,73.6453757671,0.0,48.2474882111,62.0547409583,1.10401969799,0.0,1.10401969799
 08/11  12:00:00,188.370844771,6.13033348589,72.474190529,0.0,48.2474882111,61.5103924513,2.18859553889,0.0,2.18859553889
 08/11  13:00:00,196.46876825,7.20155168431,77.3510527966,0.0,48.2474882111,63.6602354638,2.18855354659,0.0,2.18855354659
 08/11  14:00:00,198.265834686,7.82350818728,82.0582506417,0.0,48.2474882111,60.1281475517,1.10372736508,0.0,1.10372736508
 08/11  15:00:00,202.587432976,8.31699355971,85.8863635592,0.0,48.2474882111,60.1281475517,1.10367258189,0.0,1.10367258189
 08/11  16:00:00,207.693299802,8.81421513954,87.605118696,0.0,48.2474882111,63.0180376616,1.10400934526,0.0,1.10400934526
 08/11  17:00:00,190.867298139,7.86653265243,82.6717131724,0.0,37.5258241642,62.7947880557,1.10371359238,0.0,1.10371359238
 08/11  18:00:00,133.098969706,4.98264871555,65.2855418251,0.0,26.8041601173,36.0181789539,1.10339145306,0.0,1.10339145306
 08/11  19:00:00,124.076001123,4.10356326719,54.7757832326,0.0,26.8041601173,33.4493877451,1.10318734601,0.0,1.10318734601
 08/11  20:00:00,109.430061874,3.39547185549,47.0510981323,0.0,16.0824960704,28.0885557216,1.10324549591,0.0,1.10324549591
 08/11  21:00:00,105.276861066,3.2406787065,44.3370860779,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,46.6122007415,0.54711118633,7.12890535554,0.0,2.68041601173,21.4433280938,1.1029152621,0.0,1.1029152621
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291917173,0.0,1.10291917173
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292089223,0.0,1.10292089223
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,69.7351671311,3.6802287223,34.3076715307,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,70.2830409315,3.12435188908,35.2085064135,0.0,5.36083202345,26.5809105114,1.1030297254,0.0,1.1030297254
 08/12  08:00:00,103.976947819,3.38049097991,42.484311895,0.0,26.8041601173,31.2995447326,1.10318403804,0.0,1.10318403804
 08/12  09:00:00,111.333198881,3.55658905955,47.4167725694,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,118.463691854,3.70620200961,55.3609492955,0.0,26.8041601173,32.583940337,1.10332843603,0.0,1.10332843603
 08/12  11:00:00,124.966977606,3.87165629556,59.4510884541,0.0,26.8041601173,34.8316326447,1.10343721111,0.0,1.10343721111
 08/12  12:00:00,123.916658282,3.91589878806,59.6409222419,0.0,26.8041601173,33.5472370403,1.1033384432,0.0,1.1033384432
 08/12  13:00:00,123.186658422,4.00063711945,61.3949752592,0.0,26.8041601173,30.9784458315,1.10332087388,0.0,1.10332087388
 08/12  14:00:00,91.5863430427,3.67168144952,58.533270173,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/12  15:00:00,92.2868251258,3.78421893723,60.4056103728,0.0,8.04124803518,20.0473076865,1.10314024,0.0,1.10314024
 08/12  16:00:00,92.9166402908,3.86585596455,60.6326896094,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/12  17:00:00,83.9087245055,3.73324634791,59.4775325749,0.0,2.68041601173,18.0090894769,1.10306520679,0.0,1.10306520679
 08/12  18:00:00,46.9465638898,2.17533767197,25.9998740416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,48.2643925516,1.7390583075,20.3519820679,0.0,2.68041601173,16.0824960704,1.10302666736,0.0,1.10302666736
 08/12  20:00:00,41.501471619,0.54711118633,7.37900825649,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,41.6390603177,0.54711118633,7.51659695516,0.0,2.68041601173,16.0824960704,1.10306066153,0.0,1.10306066153
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291656961,0.0,1.10291656961
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289306795,0.0,1.10289306795
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296937834,0.0,1.10296937834
 08/13  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,31.4908899924,0.884008820223,11.835528996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,50.1601959324,2.44571539167,28.9431283645,0.0,2.68041601173,16.0824960704,1.10294564609,0.0,1.10294564609
 08/13  09:00:00,44.4536870468,2.07519375686,23.6071411137,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,51.6885530918,2.60742834584,30.3097725698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,45.0748209276,2.07085548659,24.2326132648,0.0,2.68041601173,16.0824960704,1.10299101098,0.0,1.10299101098
 08/13  12:00:00,51.4006879011,2.4619151162,30.1674206087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,45.3339164611,2.00836009185,24.5542041931,0.0,2.68041601173,16.0824960704,1.10308878419,0.0,1.10308878419
 08/13  14:00:00,51.8782894746,2.4693084321,30.6376288663,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,46.4176219882,2.04320083031,25.6030689817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,53.7232338862,2.62874022097,32.323141489,0.0,2.68041601173,16.0824960704,1.10294184745,0.0,1.10294184745
 08/13  17:00:00,46.0109405106,2.09083445745,25.148753877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,52.3089888771,2.60855299854,30.9290837024,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,46.0459693166,1.57680638357,18.2958107569,0.0,2.68041601173,16.0824960704,1.10293492629,0.0,1.10293492629
 08/13  20:00:00,41.6985129008,0.577506252237,7.54565447238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,38.5907771724,0.364740790887,4.65068420535,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,41.3354160564,0.54711118633,7.21295269391,0.0,2.68041601173,16.0824960704,1.10294534459,0.0,1.10294534459
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,41.114163354,0.54711118633,6.99169999143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291422584,0.0,1.10291422584
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291909583,0.0,1.10291909583
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,70.775786179,3.97641735156,35.0521019494,0.0,5.36083202345,21.4433280938,1.10297274844,0.0,1.10297274844
 08/14  07:00:00,88.9981630138,3.09555375397,37.1298834631,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/14  08:00:00,177.520448365,4.81944317069,54.0417645018,0.0,48.2474882111,70.4033123869,2.18724241083,0.0,2.18724241083
 08/14  09:00:00,180.753860105,5.52985320108,64.9133376406,0.0,48.2474882111,62.0547409583,1.10389058201,0.0,1.10389058201
 08/14  10:00:00,184.578874579,5.9906225205,70.2041762019,0.0,48.2474882111,60.1281475517,1.10381459663,0.0,1.10381459663
 08/14  11:00:00,192.612499223,6.55036460433,75.7514653554,0.0,48.2474882111,62.0547409583,2.18827605927,0.0,2.18827605927
 08/14  12:00:00,192.207295162,6.23042155304,76.2105528521,0.0,48.2474882111,61.5103924513,2.18854691502,0.0,2.18854691502
 08/14  13:00:00,200.345431351,7.4499447714,80.979322811,0.0,48.2474882111,63.6602354638,1.10429137878,0.0,1.10429137878
 08/14  14:00:00,196.020880292,7.49016900607,80.146635429,0.0,48.2474882111,60.1281475517,1.10388134369,0.0,1.10388134369
 08/14  15:00:00,201.206294323,7.97311691928,84.8491015469,0.0,48.2474882111,60.1281475517,2.18745890523,0.0,2.18745890523
 08/14  16:00:00,205.007605153,8.26126378376,85.4723754027,0.0,48.2474882111,63.0180376616,1.10394119709,0.0,1.10394119709
 08/14  17:00:00,188.447275889,7.30650806588,80.8117155094,0.0,37.5258241642,62.7947880557,1.103493262,0.0,1.103493262
 08/14  18:00:00,132.858659654,4.59259635478,65.4352841338,0.0,26.8041601173,36.0181789539,1.10337432973,0.0,1.10337432973
 08/14  19:00:00,129.807652816,3.97556565655,58.1680992025,0.0,26.8041601173,33.4493877451,1.10318434222,0.0,1.10318434222
 08/14  20:00:00,112.463323064,3.38202336113,50.0978078172,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/14  21:00:00,109.174424201,3.2357326666,48.2395952526,0.0,16.0824960704,26.8041601173,1.10299850896,0.0,1.10299850896
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,47.0553372801,0.54711118633,7.57204189408,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297330089,0.0,1.10297330089
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292120776,0.0,1.10292120776
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299656731,0.0,1.10299656731
 08/15  06:00:00,74.8455969997,4.30707878972,38.7912513319,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,91.111589618,3.095616271,39.2432475503,0.0,16.0824960704,32.6817896323,1.10327197713,0.0,1.10327197713
 08/15  08:00:00,174.644418368,4.66387383361,51.3213038418,0.0,48.2474882111,70.4033123869,1.10377353021,0.0,1.10377353021
 08/15  09:00:00,172.176866923,5.09417023395,56.7720274258,0.0,48.2474882111,62.0547409583,1.10387784603,0.0,1.10387784603
 08/15  10:00:00,177.518183723,5.74059381792,63.3935140482,0.0,48.2474882111,60.1281475517,2.18765340338,0.0,2.18765340338
 08/15  11:00:00,188.78130984,6.44231301959,72.0283275569,0.0,48.2474882111,62.0547409583,1.10407656436,0.0,1.10407656436
 08/15  12:00:00,191.420031526,6.26585136621,75.387859403,0.0,48.2474882111,61.5103924513,2.18872197983,0.0,2.18872197983
 08/15  13:00:00,200.405284404,7.36413017361,81.124990461,0.0,48.2474882111,63.6602354638,2.18845581101,0.0,2.18845581101
 08/15  14:00:00,202.082850183,7.6272680544,86.0715062715,0.0,48.2474882111,60.1281475517,1.10364753471,0.0,1.10364753471
 08/15  15:00:00,200.876746474,7.5732347289,84.9194358884,0.0,48.2474882111,60.1281475517,1.10373386457,0.0,1.10373386457
 08/15  16:00:00,196.460047268,7.14817897483,78.0379023259,0.0,48.2474882111,63.0180376616,1.10386858567,0.0,1.10386858567
 08/15  17:00:00,175.872484304,6.12577725767,69.4176547319,0.0,37.5258241642,62.7947880557,1.10377948011,0.0,1.10377948011
 08/15  18:00:00,122.365140997,4.04586989536,55.4884919359,0.0,26.8041601173,36.0181789539,1.10344591898,0.0,1.10344591898
 08/15  19:00:00,119.011332868,3.72287379868,47.6244711128,0.0,26.8041601173,33.4493877451,1.10319285123,0.0,1.10319285123
 08/15  20:00:00,103.31707504,3.26000757588,41.0735755776,0.0,16.0824960704,28.0885557216,1.10323714638,0.0,1.10323714638
 08/15  21:00:00,100.674919139,3.1628520587,39.812970799,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292052477,0.0,1.10292052477
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291003344,0.0,1.10291003344
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291613076,0.0,1.10291613076
 08/16  05:00:00,49.8129903431,0.54711118633,7.64927894542,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,71.9663304781,4.00242676958,36.2166368305,0.0,5.36083202345,21.4433280938,1.10297217414,0.0,1.10297217414
 08/16  07:00:00,91.0846387162,3.09555375397,39.2163591655,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,172.652502972,4.59368759115,49.3995746889,0.0,48.2474882111,70.4033123869,1.10376084855,0.0,1.10376084855
 08/16  09:00:00,166.078097094,4.69240588799,51.0750219422,0.0,48.2474882111,62.0547409583,2.18760842824,0.0,2.18760842824
 08/16  10:00:00,168.417428753,5.17770799592,54.8556449004,0.0,48.2474882111,60.1281475517,1.10386100435,0.0,1.10386100435
 08/16  11:00:00,177.214522421,5.90423866992,60.9996144878,0.0,48.2474882111,62.0547409583,2.18802249814,0.0,2.18802249814
 08/16  12:00:00,179.494986831,5.56594428888,64.1627217853,0.0,48.2474882111,61.5103924513,1.10444082945,0.0,1.10444082945
 08/16  13:00:00,187.499883608,6.51806180562,69.0656580336,0.0,48.2474882111,63.6602354638,2.18848581827,0.0,2.18848581827
 08/16  14:00:00,185.235539412,6.76509809967,70.0863654555,0.0,48.2474882111,60.1281475517,1.1037182494,0.0,1.1037182494
 08/16  15:00:00,189.941228584,7.29484119858,74.2623115289,0.0,48.2474882111,60.1281475517,1.10364624617,0.0,1.10364624617
 08/16  16:00:00,195.566895537,7.6668566902,76.6260728804,0.0,48.2474882111,63.0180376616,2.18793160935,0.0,2.18793160935
 08/16  17:00:00,180.222857418,6.89200619733,73.0017989066,0.0,37.5258241642,62.7947880557,1.10349888021,0.0,1.10349888021
 08/16  18:00:00,129.002307083,4.57252999566,61.5989979221,0.0,26.8041601173,36.0181789539,1.10337131387,0.0,1.10337131387
 08/16  19:00:00,126.978807495,3.91196867562,55.402850863,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,110.394498558,3.32295536541,48.0880513068,0.0,16.0824960704,28.0885557216,1.10319936331,0.0,1.10319936331
 08/16  21:00:00,105.575816436,3.19858547588,44.6781346784,0.0,16.0824960704,26.8041601173,1.10299472552,0.0,1.10299472552
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,47.3678873776,0.54711118633,7.88459199165,0.0,2.68041601173,21.4433280938,1.10292249146,0.0,1.10292249146
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291398367,0.0,1.10291398367
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299889353,0.0,1.10299889353
 08/17  06:00:00,73.4377373265,4.12925956915,37.5612108793,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,89.0332241576,3.09555375397,37.1649446069,0.0,16.0824960704,32.6817896323,1.10326998867,0.0,1.10326998867
 08/17  08:00:00,174.867652178,4.73353055768,51.4748809287,0.0,48.2474882111,70.4033123869,1.10367675441,0.0,1.10367675441
 08/17  09:00:00,176.369596918,5.33608242026,60.7228452345,0.0,48.2474882111,62.0547409583,1.10377887629,0.0,1.10377887629
 08/17  10:00:00,178.891535555,5.688288283,64.8191714148,0.0,48.2474882111,60.1281475517,2.18763661317,0.0,2.18763661317
 08/17  11:00:00,185.427575027,6.51479100447,68.6021147588,0.0,48.2474882111,62.0547409583,1.10397594047,0.0,1.10397594047
 08/17  12:00:00,187.066294621,6.38463058298,70.9153432814,0.0,48.2474882111,61.5103924513,2.18851984438,0.0,2.18851984438
 08/17  13:00:00,197.58920983,7.59719990324,78.0758461581,0.0,48.2474882111,63.6602354638,2.1884951565,0.0,2.1884951565
 08/17  14:00:00,192.936737247,7.28004600771,77.2726153826,0.0,48.2474882111,60.1281475517,1.10370482755,0.0,1.10370482755
 08/17  15:00:00,190.265486857,6.90977163547,74.9716393646,0.0,48.2474882111,60.1281475517,1.10365325067,0.0,1.10365325067
 08/17  16:00:00,184.2507015,6.34416988339,66.6325656497,0.0,48.2474882111,63.0180376616,1.10399258621,0.0,1.10399258621
 08/17  17:00:00,169.426043624,5.52326862043,63.5737226892,0.0,37.5258241642,62.7947880557,1.10370107713,0.0,1.10370107713
 08/17  18:00:00,123.467335259,3.86620395784,56.770352136,0.0,26.8041601173,36.0181789539,1.10338252038,0.0,1.10338252038
 08/17  19:00:00,122.083600843,3.58887189571,50.8307409905,0.0,26.8041601173,33.4493877451,1.10318308086,0.0,1.10318308086
 08/17  20:00:00,106.653043199,3.17857940148,44.4909719115,0.0,16.0824960704,28.0885557216,1.10324244027,0.0,1.10324244027
 08/17  21:00:00,102.586986053,3.11945182775,41.7684379435,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291834414,0.0,1.10291834414
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292086942,0.0,1.10292086942
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029100667,0.0,1.1029100667
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,67.4196679475,3.55915578162,32.1132452879,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,81.586302832,3.09555375397,29.7180232813,0.0,16.0824960704,32.6817896323,1.1031044538,0.0,1.1031044538
 08/18  08:00:00,166.932271039,4.39172872634,43.8813016205,0.0,48.2474882111,70.4033123869,1.10380541675,0.0,1.10380541675
