Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/18  09:00:00,171.157353506,5.01987495121,55.8268092912,0.0,48.2474882111,62.0547409583,2.18762688483,0.0,2.18762688483
 08/18  10:00:00,176.357885518,5.55662678714,62.4171828735,0.0,48.2474882111,60.1281475517,1.10378987897,0.0,1.10378987897
 08/18  11:00:00,182.351085933,6.03021375414,66.0102029158,0.0,48.2474882111,62.0547409583,1.10414188198,0.0,1.10414188198
 08/18  12:00:00,178.919189617,5.77055882742,63.3823100333,0.0,48.2474882111,61.5103924513,2.18868922069,0.0,2.18868922069
 08/18  13:00:00,186.995230258,6.69660246313,68.3824640256,0.0,48.2474882111,63.6602354638,2.18858775946,0.0,2.18858775946
 08/18  14:00:00,187.783243231,7.20052539438,72.1986419801,0.0,48.2474882111,60.1281475517,1.1037657816,0.0,1.1037657816
 08/18  15:00:00,190.978858069,7.83188738539,74.7628948272,0.0,48.2474882111,60.1281475517,1.10371652356,0.0,1.10371652356
 08/18  16:00:00,196.453061328,8.27240198301,76.9066933785,0.0,48.2474882111,63.0180376616,2.18781262833,0.0,2.18781262833
 08/18  17:00:00,180.382777796,7.32742071628,72.7263047656,0.0,37.5258241642,62.7947880557,1.10345196152,0.0,1.10345196152
 08/18  18:00:00,125.512341908,4.67655479845,58.0050079443,0.0,26.8041601173,36.0181789539,1.10333212894,0.0,1.10333212894
 08/18  19:00:00,122.154862885,3.89027263005,50.6006022983,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,105.041525931,3.30592446403,42.752109581,0.0,16.0824960704,28.0885557216,1.10323995718,0.0,1.10323995718
 08/18  21:00:00,98.8135039966,3.19505262004,37.9193550949,0.0,16.0824960704,26.8041601173,1.10299583585,0.0,1.10299583585
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291128121,0.0,1.10291128121
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291684164,0.0,1.10291684164
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299984547,0.0,1.10299984547
 08/19  06:00:00,69.6069930016,3.68628536595,34.1734407576,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,69.8613421356,3.09555375397,34.8156057527,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,101.019380108,3.11043174653,39.7968034172,0.0,26.8041601173,31.2995447326,1.10316536817,0.0,1.10316536817
 08/19  09:00:00,110.024837826,3.29215614082,46.372844433,0.0,26.8041601173,33.5472370403,1.10332664763,0.0,1.10332664763
 08/19  10:00:00,115.714644987,3.54847266703,52.7696317715,0.0,26.8041601173,32.583940337,1.10330132383,0.0,1.10330132383
 08/19  11:00:00,122.406289142,3.74895308359,57.0131032019,0.0,26.8041601173,34.8316326447,1.10339828501,0.0,1.10339828501
 08/19  12:00:00,123.49291278,3.86474949574,59.2683260323,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/19  13:00:00,123.309674254,4.03738857377,61.4812396368,0.0,26.8041601173,30.9784458315,1.10332241254,0.0,1.10332241254
 08/19  14:00:00,92.035842417,3.71873046415,58.9357205326,0.0,8.04124803518,21.3317032909,1.10319129001,0.0,1.10319129001
 08/19  15:00:00,90.6204283991,3.74000627002,58.7834263134,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,91.7279047901,3.80164745095,59.5081626223,0.0,8.04124803518,20.3684065876,1.10316831256,0.0,1.10316831256
 08/19  17:00:00,82.3736602153,3.53903708039,58.1366775521,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,39.6263258793,1.58870586119,19.2662678419,0.0,2.68041601173,16.0824960704,1.10302607919,0.0,1.10302607919
 08/19  19:00:00,42.3470149293,1.1823908479,14.9912719052,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,36.1976627048,0.182370395443,2.43994013315,0.0,2.68041601173,16.0824960704,1.10301255916,0.0,1.10301255916
 08/19  21:00:00,42.4747115504,0.54711118633,8.35224818791,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290996078,0.0,1.10290996078
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289238987,0.0,1.10289238987
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288310229,0.0,1.10288310229
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288643922,0.0,1.10288643922
 08/20  08:00:00,29.1208392882,0.67296042965,9.67652668232,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,42.5255260709,1.7314842339,22.0226896609,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,49.1569963027,2.34881277768,28.0368313488,0.0,2.68041601173,16.0824960704,1.10294705295,0.0,1.10294705295
 08/20  11:00:00,44.9780787666,2.02945587612,24.1772707142,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,48.2749766215,2.22429784703,27.2793265983,0.0,2.68041601173,16.0824960704,1.10300099689,0.0,1.10300099689
 08/20  13:00:00,34.7700080086,1.32322891464,14.6754269178,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,31.8329768488,1.00558908385,12.0560355888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,39.8902658653,1.58550504505,19.5334086441,0.0,2.68041601173,16.0824960704,1.10296477057,0.0,1.10296477057
 08/20  16:00:00,44.2948834887,1.96586399856,23.557667314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,47.0457283117,2.2785373176,25.9958388179,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,38.3843727265,1.66267478294,17.9503457673,0.0,2.68041601173,16.0824960704,1.10294256736,0.0,1.10294256736
 08/20  19:00:00,34.6595533035,0.707207056179,7.77899407114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,41.1699454854,0.54711118633,7.0474821229,0.0,2.68041601173,16.0824960704,1.10293763989,0.0,1.10293763989
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289668299,0.0,1.10289668299
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,46.9420345118,0.54711118633,7.45873912583,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292272723,0.0,1.10292272723
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,44.570098015,0.182370395443,2.77112740823,0.0,5.36083202345,21.4433280938,1.10296132317,0.0,1.10296132317
 08/21  06:00:00,72.9200760026,3.9138776648,37.2589314597,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,91.0601025764,3.09829753047,39.1890792492,0.0,16.0824960704,32.6817896323,1.10326200521,0.0,1.10326200521
 08/21  08:00:00,168.627206801,4.34897820206,45.6189879065,0.0,48.2474882111,70.4033123869,1.10373613667,0.0,1.10373613667
 08/21  09:00:00,162.352079715,4.37043273778,47.6709777134,0.0,48.2474882111,62.0547409583,1.10383224226,0.0,1.10383224226
 08/21  10:00:00,163.899635634,4.5037347176,51.0118250599,0.0,48.2474882111,60.1281475517,2.18774671945,0.0,2.18774671945
 08/21  11:00:00,169.102743139,4.79762684064,53.9944470344,0.0,48.2474882111,62.0547409583,1.10401322161,0.0,1.10401322161
 08/21  12:00:00,167.794647638,4.69077951925,53.3375473626,0.0,48.2474882111,61.5103924513,2.18843846091,0.0,2.18843846091
 08/21  13:00:00,176.136596802,5.56024764093,58.6601853921,0.0,48.2474882111,63.6602354638,2.18855798251,0.0,2.18855798251
 08/21  14:00:00,177.811732614,5.8467990716,63.5808576851,0.0,48.2474882111,60.1281475517,1.10366492736,0.0,1.10366492736
 08/21  15:00:00,179.753032958,6.3147913517,65.0541657495,0.0,48.2474882111,60.1281475517,1.10361778531,0.0,1.10361778531
 08/21  16:00:00,183.711041176,6.77884189165,65.6582333179,0.0,48.2474882111,63.0180376616,2.18810228547,0.0,2.18810228547
 08/21  17:00:00,167.762112594,5.90414724535,61.5289130351,0.0,37.5258241642,62.7947880557,1.1034715055,0.0,1.1034715055
 08/21  18:00:00,114.593942781,3.88026352765,47.882900088,0.0,26.8041601173,36.0181789539,1.1033382951,0.0,1.1033382951
 08/21  19:00:00,114.368577545,3.5245501229,43.1800394652,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,101.637836285,3.17506350047,39.4792808985,0.0,16.0824960704,28.0885557216,1.10324148512,0.0,1.10324148512
 08/21  21:00:00,97.2132160615,3.12471587656,36.3894039032,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296849948,0.0,1.10296849948
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291166744,0.0,1.10291166744
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291678462,0.0,1.10291678462
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,65.175431431,3.46689881762,29.9279489885,0.0333167468514,5.36083202345,21.4433280938,1.10301621839,0.0,1.10301621839
 08/22  07:00:00,78.3733093707,3.09555375397,26.4286733041,0.0763565159527,16.0824960704,32.6817896323,1.10330919418,0.0,1.10330919418
 08/22  08:00:00,160.610742407,4.05400772639,37.8974939884,0.0,48.2474882111,70.4033123869,1.10370127803,0.0,1.10370127803
 08/22  09:00:00,162.271075617,4.56161950801,47.3987868455,0.0,48.2474882111,62.0547409583,1.10381969034,0.0,1.10381969034
 08/22  10:00:00,164.713255704,5.11618096536,51.212998882,0.0,48.2474882111,60.1281475517,1.10391509031,0.0,1.10391509031
 08/22  11:00:00,170.925781205,5.68986347152,54.9252484695,0.0,48.2474882111,62.0547409583,2.18801452209,0.0,2.18801452209
 08/22  12:00:00,171.96188912,5.63648868323,56.55907968,0.0,48.2474882111,61.5103924513,2.18882561099,0.0,2.18882561099
 08/22  13:00:00,179.317478405,6.52065845757,60.880656178,0.0,48.2474882111,63.6602354638,1.10420203021,0.0,1.10420203021
 08/22  14:00:00,178.45058613,6.81080025021,63.2557100226,0.0,48.2474882111,60.1281475517,2.18778631309,0.0,2.18778631309
 08/22  15:00:00,180.993504758,7.23787088975,65.3715580114,0.0,48.2474882111,60.1281475517,1.10371172373,0.0,1.10371172373
 08/22  16:00:00,184.075954517,7.36677765912,65.4352108908,0.0,48.2474882111,63.0180376616,1.10391010503,0.0,1.10391010503
 08/22  17:00:00,167.525394312,6.46475969757,60.7315823004,0.0,37.5258241642,62.7947880557,1.10355952832,0.0,1.10355952832
 08/22  18:00:00,113.371562387,4.08563116866,46.455152053,0.0,26.8041601173,36.0181789539,1.10335676403,0.0,1.10335676403
 08/22  19:00:00,114.266581562,3.64412368875,40.4911365838,0.0,26.8041601173,33.4493877451,1.10318884968,0.0,1.10318884968
 08/22  20:00:00,97.3139741717,3.21796349703,35.1125187885,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,94.3180067834,3.14742763743,33.4714828642,0.0,16.0824960704,26.8041601173,1.10312125507,0.0,1.10312125507
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292233209,0.0,1.10292233209
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291432727,0.0,1.10291432727
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291833997,0.0,1.10291833997
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,63.2958487915,3.42180613469,28.0558789975,0.0708967812248,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,76.9373053553,3.09555375397,24.9311309825,0.137894822113,16.0824960704,32.6817896323,1.10328040426,0.0,1.10328040426
 08/23  08:00:00,158.628239228,4.08406746087,35.8849310753,0.0,48.2474882111,70.4033123869,1.10375097929,0.0,1.10375097929
 08/23  09:00:00,161.027597373,4.5589161356,46.1580119743,0.0,48.2474882111,62.0547409583,2.18754303152,0.0,2.18754303152
 08/23  10:00:00,168.596325834,5.17842375479,55.0338262219,0.0,48.2474882111,60.1281475517,1.10392405886,0.0,1.10392405886
 08/23  11:00:00,174.220732786,5.69938933488,58.2106741878,0.0,48.2474882111,62.0547409583,1.1041110656,0.0,1.1041110656
 08/23  12:00:00,173.965541708,5.55791058248,58.641310369,0.0,48.2474882111,61.5103924513,2.18864643297,0.0,2.18864643297
 08/23  13:00:00,185.145881047,6.57946114407,66.6502561341,0.0,48.2474882111,63.6602354638,2.18856570269,0.0,2.18856570269
 08/23  14:00:00,183.806649192,6.88237094994,68.5402023852,0.0,48.2474882111,60.1281475517,1.10376089502,0.0,1.10376089502
 08/23  15:00:00,187.84614418,7.43547684167,72.0265914815,0.0,48.2474882111,60.1281475517,1.10371548342,0.0,1.10371548342
 08/23  16:00:00,193.802948383,7.60096788125,74.9280145348,0.0,48.2474882111,63.0180376616,2.18782625057,0.0,2.18782625057
 08/23  17:00:00,177.887095531,6.88309441997,70.6749487966,0.0,37.5258241642,62.7947880557,1.10346135521,0.0,1.10346135521
 08/23  18:00:00,121.317923433,4.26605849204,54.2210857756,0.0,26.8041601173,36.0181789539,1.10334311196,0.0,1.10334311196
 08/23  19:00:00,120.966384305,3.75200300203,47.0830600136,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,102.568762942,3.27849772393,40.3067733318,0.0,16.0824960704,28.0885557216,1.10325098481,0.0,1.10325098481
 08/23  21:00:00,98.2494442216,3.17097026223,37.3793776777,0.0,16.0824960704,26.8041601173,1.10300011477,0.0,1.10300011477
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292131794,0.0,1.10292131794
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292265492,0.0,1.10292265492
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300142076,0.0,1.10300142076
 08/24  06:00:00,66.8347706446,3.6078750511,31.4796287154,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,81.6298714076,3.09555375397,29.7615918569,0.0,16.0824960704,32.6817896323,1.10332295441,0.0,1.10332295441
 08/24  08:00:00,165.485383164,4.47775790849,42.3483845634,0.0,48.2474882111,70.4033123869,1.10366707798,0.0,1.10366707798
 08/24  09:00:00,167.929528325,5.03387651068,52.5849825508,0.0,48.2474882111,62.0547409583,1.10377735223,0.0,1.10377735223
 08/24  10:00:00,174.038624489,5.48240301807,60.1721456138,0.0,48.2474882111,60.1281475517,2.18765456879,0.0,2.18765456879
 08/24  11:00:00,180.401760088,5.96439405389,64.1266967707,0.0,48.2474882111,62.0547409583,1.10399722414,0.0,1.10399722414
 08/24  12:00:00,181.179092437,5.73161417024,65.68115751,0.0,48.2474882111,61.5103924513,2.18859211869,0.0,2.18859211869
 08/24  13:00:00,194.772454423,6.87636186621,75.9799287875,0.0,48.2474882111,63.6602354638,2.18859717274,0.0,2.18859717274
 08/24  14:00:00,191.836446191,6.95448064234,76.4978896916,0.0,48.2474882111,60.1281475517,1.10375512509,0.0,1.10375512509
 08/24  15:00:00,194.685559373,7.56533459518,78.7361489206,0.0,48.2474882111,60.1281475517,1.10370844967,0.0,1.10370844967
 08/24  16:00:00,198.194037152,8.09770727753,78.8223639079,0.0,48.2474882111,63.0180376616,1.10406411287,0.0,1.10406411287
 08/24  17:00:00,180.676587798,7.28713380989,73.0604016745,0.0,37.5258241642,62.7947880557,1.10376948061,0.0,1.10376948061
 08/24  18:00:00,124.509677102,4.61853972929,57.0603582078,0.0,26.8041601173,36.0181789539,1.10344180045,0.0,1.10344180045
 08/24  19:00:00,121.555896222,3.83394005448,47.5906348775,0.0,26.8041601173,33.4493877451,1.10319245523,0.0,1.10319245523
 08/24  20:00:00,102.641082631,3.26893827434,40.3886524701,0.0,16.0824960704,28.0885557216,1.10324076249,0.0,1.10324076249
 08/24  21:00:00,98.9323999601,3.17294993008,38.0603537483,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292199383,0.0,1.10292199383
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292301158,0.0,1.10292301158
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291441159,0.0,1.10291441159
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,67.614180305,3.65432763976,32.2125857872,0.0,5.36083202345,21.4433280938,1.10297461755,0.0,1.10297461755
 08/25  07:00:00,83.9057254574,3.09555375397,32.0374459067,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/25  08:00:00,169.235550226,4.30021138003,46.2760981541,0.0,48.2474882111,70.4033123869,2.18739236182,0.0,2.18739236182
 08/25  09:00:00,170.65203519,4.79130074474,55.550065182,0.0,48.2474882111,62.0547409583,1.10381960012,0.0,1.10381960012
 08/25  10:00:00,176.261454719,5.47841505908,62.3989638027,0.0,48.2474882111,60.1281475517,1.10392268867,0.0,1.10392268867
 08/25  11:00:00,182.615931217,6.04920635615,66.256055597,0.0,48.2474882111,62.0547409583,2.18818242999,0.0,2.18818242999
 08/25  12:00:00,180.816334118,5.86227477556,65.1877385857,0.0,48.2474882111,61.5103924513,1.10428223182,0.0,1.10428223182
 08/25  13:00:00,191.740145468,7.00823154408,72.8157501547,0.0,48.2474882111,63.6602354638,2.1887130375,0.0,2.1887130375
 08/25  14:00:00,192.183243959,7.50938808547,76.289780017,0.0,48.2474882111,60.1281475517,1.10382648772,0.0,1.10382648772
 08/25  15:00:00,194.311322278,7.91759864208,78.0096477787,0.0,48.2474882111,60.1281475517,2.18748327587,0.0,2.18748327587
 08/25  16:00:00,200.628171807,8.34597868642,81.0082271541,0.0,48.2474882111,63.0180376616,1.10397151706,0.0,1.10397151706
 08/25  17:00:00,183.307434707,7.19023278045,75.7881496126,0.0,37.5258241642,62.7947880557,1.10352203355,0.0,1.10352203355
 08/25  18:00:00,126.015805438,4.47348058181,58.7115456908,0.0,26.8041601173,36.0181789539,1.10333171848,0.0,1.10333171848
 08/25  19:00:00,122.632713927,3.83203430748,48.6693583294,0.0,26.8041601173,33.4493877451,1.1032091629,0.0,1.1032091629
 08/25  20:00:00,102.776293866,3.29329950808,40.4995024715,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,97.739225942,3.18112758668,36.8590020736,0.0,16.0824960704,26.8041601173,1.10300470051,0.0,1.10300470051
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292085031,0.0,1.10292085031
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292254973,0.0,1.10292254973
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299505531,0.0,1.10299505531
 08/26  06:00:00,64.8990872311,3.44883532393,29.7024434094,0.000541619732539,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,62.5557230716,3.09555375397,27.4396283902,0.0703582984435,5.36083202345,26.5809105114,1.10307608778,0.0,1.10307608778
 08/26  08:00:00,95.1848649719,3.24970336028,33.8230166676,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/26  09:00:00,104.968939966,3.43937291547,41.1697297984,0.0,26.8041601173,33.5472370403,1.10327617662,0.0,1.10327617662
 08/26  10:00:00,107.24828807,3.56440413215,44.2873433895,0.0,26.8041601173,32.583940337,1.10333409871,0.0,1.10333409871
 08/26  11:00:00,110.298700032,3.63857001825,45.0158971574,0.0,26.8041601173,34.8316326447,1.1034200827,0.0,1.1034200827
 08/26  12:00:00,110.571775729,3.71672138687,46.4952170908,0.0,26.8041601173,33.5472370403,1.10332096448,0.0,1.10332096448
 08/26  13:00:00,109.74435566,3.86480683016,48.0885027873,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/26  14:00:00,79.4565135001,3.57425139818,46.5008706818,0.0,8.04124803518,21.3317032909,1.10330030011,0.0,1.10330030011
 08/26  15:00:00,79.4860961333,3.65978991022,47.7293104073,0.0,8.04124803518,20.0473076865,1.10312701605,0.0,1.10312701605
 08/26  16:00:00,80.1689338469,3.70049894444,48.0503401856,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,69.4282667503,3.53325956972,45.1970615978,0.0,2.68041601173,18.0090894769,1.10297432308,0.0,1.10297432308
 08/26  18:00:00,40.2100336041,1.84831235377,19.5903690741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,44.4033944293,1.41301782343,14.3496910963,0.0,2.68041601173,16.0824960704,1.10301499253,0.0,1.10301499253
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302963638,0.0,1.10302963638
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029189159,0.0,1.1029189159
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289547092,0.0,1.10289547092
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293365742,0.0,1.10293365742
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,36.9894071916,1.55223239452,16.6658226209,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,45.6631686718,2.38005977455,24.5117567211,0.0,2.68041601173,16.0824960704,1.10294352463,0.0,1.10294352463
 08/27  10:00:00,44.4932002841,2.23417725788,23.48767085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,45.851096794,2.25698279759,24.8227618202,0.0,2.68041601173,16.0824960704,1.10300181652,0.0,1.10300181652
 08/27  12:00:00,42.6228787024,1.98725002212,21.8642765041,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,49.9656919534,2.56162025243,28.6327195247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,44.4564680399,2.08486961197,23.6002462517,0.0,2.68041601173,16.0824960704,1.10302865436,0.0,1.10302865436
 08/27  15:00:00,51.4975441714,2.56626275622,30.1599292389,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,45.7168763674,2.09335958007,24.8521646111,0.0,2.68041601173,16.0824960704,1.10294694015,0.0,1.10294694015
 08/27  17:00:00,52.2826487901,2.60768409823,30.9036125156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,43.4104036045,1.97374646785,22.6653049604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,46.8889502525,1.45746670833,16.7907980346,0.0,2.68041601173,16.0824960704,1.10293893714,0.0,1.10293893714
 08/27  20:00:00,42.2776936032,0.638296384051,8.06404504291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,36.2584982114,0.182370395443,2.50077563974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,38.4072377538,0.364740790887,4.46714478673,0.0,2.68041601173,16.0824960704,1.10294832535,0.0,1.10294832535
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291587354,0.0,1.10291587354
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291911634,0.0,1.10291911634
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,71.124456544,3.80088869479,33.1089676378,0.0,5.36083202345,21.4433280938,1.10297672995,0.0,1.10297672995
 08/28  07:00:00,84.7107634793,3.09660494821,32.8414327344,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/28  08:00:00,172.147407465,4.57342769101,48.9147390817,0.0,48.2474882111,70.4033123869,2.18725475991,0.0,2.18725475991
 08/28  09:00:00,175.934556028,5.27256081659,60.3513259478,0.0,48.2474882111,62.0547409583,1.10375744882,0.0,1.10375744882
 08/28  10:00:00,180.57867003,5.80103734148,66.3935568312,0.0,48.2474882111,60.1281475517,1.10385996473,0.0,1.10385996473
 08/28  11:00:00,186.360453119,6.15823911752,69.8915447375,0.0,48.2474882111,62.0547409583,2.18792409519,0.0,2.18792409519
 08/28  12:00:00,185.35711484,6.03160223445,69.5591918489,0.0,48.2474882111,61.5103924513,2.18877193966,0.0,2.18877193966
 08/28  13:00:00,195.880638948,7.50024228168,76.4642328977,0.0,48.2474882111,63.6602354638,1.10418673718,0.0,1.10418673718
 08/28  14:00:00,198.111999074,7.92050443789,81.8074187788,0.0,48.2474882111,60.1281475517,2.18777401593,0.0,2.18777401593
 08/28  15:00:00,200.068186097,8.01738645113,83.666723789,0.0,48.2474882111,60.1281475517,1.10371457842,0.0,1.10371457842
 08/28  16:00:00,207.357320093,8.52925407114,87.5541000555,0.0,48.2474882111,63.0180376616,1.10392170649,0.0,1.10392170649
 08/28  17:00:00,191.096934981,7.60771252801,83.1601701387,0.0,37.5258241642,62.7947880557,1.10357359487,0.0,1.10357359487
 08/28  18:00:00,131.266943243,4.67862026982,63.7575438083,0.0,26.8041601173,36.0181789539,1.10337243729,0.0,1.10337243729
 08/28  19:00:00,130.146839607,3.93106315826,56.0844551594,0.0,26.8041601173,33.4493877451,1.10320284259,0.0,1.10320284259
 08/28  20:00:00,111.637126086,3.36109027486,49.2925439255,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/28  21:00:00,106.199496256,3.22235714476,45.2780428291,0.0,16.0824960704,26.8041601173,1.10313286319,0.0,1.10313286319
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,41.9238435681,0.182370395443,2.805288973,0.0,2.68041601173,21.4433280938,1.10291887652,0.0,1.10291887652
 08/28  24:00:00,44.0642839338,0.364740790887,4.76335894325,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292129328,0.0,1.10292129328
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292267921,0.0,1.10292267921
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,74.7545884296,4.0536269528,36.4863612655,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,87.6751900017,3.09555375397,35.8069104509,0.0,16.0824960704,32.6817896323,1.10322897239,0.0,1.10322897239
 08/29  08:00:00,177.154767999,4.89004853214,53.6054787744,0.0,48.2474882111,70.4033123869,1.10369509281,0.0,1.10369509281
 08/29  09:00:00,181.593567265,5.58587462448,65.6970233774,0.0,48.2474882111,62.0547409583,2.18767976649,0.0,2.18767976649
 08/29  10:00:00,187.462178112,6.2036652631,72.8744369917,0.0,48.2474882111,60.1281475517,1.10383397928,0.0,1.10383397928
 08/29  11:00:00,191.98364427,6.72566078322,74.9473142235,0.0,48.2474882111,62.0547409583,2.18801372031,0.0,2.18801372031
 08/29  12:00:00,191.9975926,6.48944412458,75.7418277191,0.0,48.2474882111,61.5103924513,1.1044689124,0.0,1.1044689124
 08/29  13:00:00,203.583719767,7.79468364503,83.8728723532,0.0,48.2474882111,63.6602354638,2.1885814098,0.0,2.1885814098
 08/29  14:00:00,203.714997408,8.23757342719,87.0933481243,0.0,48.2474882111,60.1281475517,1.10377311563,0.0,1.10377311563
 08/29  15:00:00,207.614677932,8.72159775085,90.5090043242,0.0,48.2474882111,60.1281475517,2.18739139191,0.0,2.18739139191
 08/29  16:00:00,213.008958002,9.2344801089,92.5005119259,0.0,48.2474882111,63.0180376616,1.10393004872,0.0,1.10393004872
 08/29  17:00:00,192.101773181,7.9518342801,83.8208865868,0.0,37.5258241642,62.7947880557,1.10349140664,0.0,1.10349140664
 08/29  18:00:00,134.961892398,4.88101599995,67.2500972328,0.0,26.8041601173,36.0181789539,1.10338257593,0.0,1.10338257593
 08/29  19:00:00,134.996229637,4.08397815387,60.7809301932,0.0,26.8041601173,33.4493877451,1.10319565525,0.0,1.10319565525
 08/29  20:00:00,113.612364734,3.43025622134,51.1986166265,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/29  21:00:00,108.237920261,3.26128535821,47.2775386207,0.0,16.0824960704,26.8041601173,1.10300280728,0.0,1.10300280728
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,46.8211571777,0.54711118633,7.33786179169,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295685462,0.0,1.10295685462
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291916208,0.0,1.10291916208
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300363838,0.0,1.10300363838
 08/30  06:00:00,74.7729573867,4.07556927371,36.4827879016,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,89.0874402157,3.11899560609,37.1957188129,0.0,16.0824960704,32.6817896323,1.10334381168,0.0,1.10334381168
 08/30  08:00:00,179.033487071,5.25046976186,55.1237766174,0.0,48.2474882111,70.4033123869,1.1037033918,0.0,1.1037033918
 08/30  09:00:00,183.640709869,5.86669759079,67.4633430149,0.0,48.2474882111,62.0547409583,1.1038107375,0.0,1.1038107375
 08/30  10:00:00,191.024424673,6.44558003862,76.1947687771,0.0,48.2474882111,60.1281475517,2.18773862839,0.0,2.18773862839
 08/30  11:00:00,198.578332772,6.92445752049,81.3432059881,0.0,48.2474882111,62.0547409583,1.10402769812,0.0,1.10402769812
 08/30  12:00:00,196.915339726,6.4440934146,80.7049255548,0.0,48.2474882111,61.5103924513,2.18851199647,0.0,2.18851199647
 08/30  13:00:00,206.967964844,7.58574031878,87.466060756,0.0,48.2474882111,63.6602354638,2.18868440298,0.0,2.18868440298
 08/30  14:00:00,208.300931059,8.17784667802,91.7390085238,0.0,48.2474882111,60.1281475517,1.10372841111,0.0,1.10372841111
 08/30  15:00:00,212.273523627,8.85906228076,95.0303854896,0.0,48.2474882111,60.1281475517,1.10369043768,0.0,1.10369043768
 08/30  16:00:00,217.170627987,9.2904452325,96.6062167881,0.0,48.2474882111,63.0180376616,2.18780221048,0.0,2.18780221048
 08/30  17:00:00,196.80642003,8.07131874577,88.4060489698,0.0,37.5258241642,62.7947880557,1.10345880163,0.0,1.10345880163
 08/30  18:00:00,133.582467114,4.87673421312,65.8749537355,0.0,26.8041601173,36.0181789539,1.10334638418,0.0,1.10334638418
 08/30  19:00:00,133.564596768,4.05345348709,56.9124886581,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/30  20:00:00,111.245838806,3.42603443827,48.8363124814,0.0,16.0824960704,28.0885557216,1.10325826894,0.0,1.10325826894
 08/30  21:00:00,105.137865714,3.25763781285,44.1811316193,0.0,16.0824960704,26.8041601173,1.10300398521,0.0,1.10300398521
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,46.6010305566,0.54711118633,7.11773517063,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292141684,0.0,1.10292141684
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292254712,0.0,1.10292254712
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300306829,0.0,1.10300306829
 08/31  06:00:00,75.9010503974,4.19262898736,37.4938211987,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,90.0933437022,3.09706732762,38.2235505778,0.0,16.0824960704,32.6817896323,1.10328341009,0.0,1.10328341009
 08/31  08:00:00,177.14303187,5.03669861635,53.4470925611,0.0,48.2474882111,70.4033123869,1.10371482158,0.0,1.10371482158
 08/31  09:00:00,177.749807849,5.45360528224,61.9855333034,0.0,48.2474882111,62.0547409583,1.10383711286,0.0,1.10383711286
 08/31  10:00:00,185.333643549,6.08578678227,70.8637809101,0.0,48.2474882111,60.1281475517,2.18780340843,0.0,2.18780340843
 08/31  11:00:00,188.614401311,6.24606988749,72.0576621595,0.0,48.2474882111,62.0547409583,1.10409284712,0.0,1.10409284712
 08/31  12:00:00,180.694246023,5.51033587855,65.4175893875,0.0,48.2474882111,61.5103924513,2.18882963769,0.0,2.18882963769
 08/31  13:00:00,183.289251524,6.10884215569,65.2642455991,0.0,48.2474882111,63.6602354638,2.18863641892,0.0,2.18863641892
 08/31  14:00:00,179.930228484,6.2621411677,65.2840114592,0.0,48.2474882111,60.1281475517,1.10373944783,0.0,1.10373944783
 08/31  15:00:00,179.207469604,6.37895943658,64.4444343107,0.0,48.2474882111,60.1281475517,1.10370363636,0.0,1.10370363636
 08/31  16:00:00,184.485085796,6.48658714988,66.7245326794,0.0,48.2474882111,63.0180376616,2.18803572129,0.0,2.18803572129
 08/31  17:00:00,172.498954409,5.69541530093,66.4744867937,0.0,37.5258241642,62.7947880557,1.10345315599,0.0,1.10345315599
 08/31  18:00:00,122.290030758,3.8338548029,55.6253967903,0.0,26.8041601173,36.0181789539,1.10332939109,0.0,1.10332939109
 08/31  19:00:00,128.216989632,3.55891497905,52.0594200298,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/31  20:00:00,109.946651376,3.17052278014,47.7926367102,0.0,16.0824960704,28.0885557216,1.10324045346,0.0,1.10324045346
 08/31  21:00:00,106.286442294,3.11699713259,45.47034888,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1027690484,0.0,1.1027690484
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291571732,0.0,1.10291571732
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291824641,0.0,1.10291824641
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,71.717131579,3.73599623426,33.7665351333,0.0,5.36083202345,21.4433280938,1.10304070491,0.0,1.10304070491
 09/01  07:00:00,85.4094285586,3.09555375397,33.5411490079,0.0,16.0824960704,32.6817896323,1.10333318025,0.0,1.10333318025
 09/01  08:00:00,169.778579694,4.46449255262,46.6548464489,0.0,48.2474882111,70.4033123869,1.10375204003,0.0,1.10375204003
 09/01  09:00:00,171.903957734,5.2076808491,56.3856076217,0.0,48.2474882111,62.0547409583,1.10388707392,0.0,1.10388707392
 09/01  10:00:00,179.544306295,5.86035249815,65.2998779395,0.0,48.2474882111,60.1281475517,1.10382272067,0.0,1.10382272067
 09/01  11:00:00,190.018408506,6.41499816904,73.2927410735,0.0,48.2474882111,62.0547409583,2.18823173346,0.0,2.18823173346
 09/01  12:00:00,194.065130065,6.30926456413,77.9895447448,0.0,48.2474882111,61.5103924513,2.18858444154,0.0,2.18858444154
 09/01  13:00:00,208.502201585,7.59632877286,88.9897090434,0.0,48.2474882111,63.6602354638,2.18863940812,0.0,2.18863940812
 09/01  14:00:00,208.968278379,8.12582647411,92.4583760477,0.0,48.2474882111,60.1281475517,1.10378317279,0.0,1.10378317279
 09/01  15:00:00,214.726196215,8.85355073352,97.4885696243,0.0,48.2474882111,60.1281475517,1.10374535576,0.0,1.10374535576
 09/01  16:00:00,219.325063677,9.1303345846,98.9207631259,0.0,48.2474882111,63.0180376616,2.18782025326,0.0,2.18782025326
 09/01  17:00:00,187.349398275,6.82402242233,80.1963235388,0.0,37.5258241642,62.7947880557,1.10347267453,0.0,1.10347267453
 09/01  18:00:00,125.228885601,4.23856231179,58.1595441235,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/01  19:00:00,127.798046863,3.82788145525,51.3715107846,0.0,26.8041601173,33.4493877451,1.10323247325,0.0,1.10323247325
 09/01  20:00:00,105.872111215,3.31533826361,43.5732810655,0.0,16.0824960704,28.0885557216,1.10323645881,0.0,1.10323645881
 09/01  21:00:00,100.581883617,3.19237787712,39.6904094585,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291564428,0.0,1.10291564428
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291784079,0.0,1.10291784079
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291963159,0.0,1.10291963159
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,69.9406273573,3.50596656805,32.2200605779,0.0,5.36083202345,21.4433280938,1.10297932357,0.0,1.10297932357
 09/02  07:00:00,66.667417099,3.09555375397,31.6216807161,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,98.1792141664,3.23181128318,36.8352579392,0.0,26.8041601173,31.2995447326,1.10321607289,0.0,1.10321607289
 09/02  09:00:00,106.286570971,3.42458864381,42.5021450755,0.0,26.8041601173,33.5472370403,1.10338597466,0.0,1.10338597466
 09/02  10:00:00,111.987423988,3.61476788553,48.9761155538,0.0,26.8041601173,32.583940337,1.10328918211,0.0,1.10328918211
 09/02  11:00:00,119.936459818,3.77293384459,54.5192931178,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 09/02  12:00:00,125.023216741,3.95830153655,60.7050779527,0.0,26.8041601173,33.5472370403,1.10336280187,0.0,1.10336280187
 09/02  13:00:00,130.585414716,4.25818247839,68.5361861952,0.0,26.8041601173,30.9784458315,1.10333039557,0.0,1.10333039557
 09/02  14:00:00,100.154003866,3.98144722041,66.7911652254,0.0,8.04124803518,21.3317032909,1.10319772891,0.0,1.10319772891
 09/02  15:00:00,97.9571016975,4.10295962277,65.757146259,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,96.8121322683,4.02035497478,64.3736825766,0.0,8.04124803518,20.3684065876,1.1031814369,0.0,1.1031814369
 09/02  17:00:00,86.1281005775,3.83218662033,61.5979683744,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,46.1527369657,2.04919846259,25.3321863269,0.0,2.68041601173,16.0824960704,1.10301630733,0.0,1.10301630733
 09/02  19:00:00,51.4286626413,1.5655977223,18.7550460761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,41.1770988463,0.54711118633,7.05463548374,0.0,2.68041601173,16.0824960704,1.10303220153,0.0,1.10303220153
 09/02  21:00:00,41.3016538672,0.54711118633,7.17919050471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  22:00:00,38.9492393494,0.364740790887,5.00914638232,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,35.988822796,0.182370395443,2.23110022436,0.0,2.68041601173,16.0824960704,1.10291607087,0.0,1.10291607087
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289428436,0.0,1.10289428436
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289948364,0.0,1.10289948364
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,31.8604255385,1.00208980606,12.0869835563,0.0,2.68041601173,16.0824960704,1.10292882192,0.0,1.10292882192
 09/03  08:00:00,47.1981052558,2.37835768284,26.0483953968,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,45.6143466978,2.25337951508,24.5896150065,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,49.6625851504,2.43863874631,28.4525942279,0.0,2.68041601173,16.0824960704,1.10295030147,0.0,1.10295030147
 09/03  11:00:00,48.3815230745,2.25698984972,27.3531810486,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,52.0642810551,2.47684015083,30.8160887281,0.0,2.68041601173,16.0824960704,1.10300694549,0.0,1.10300694549
 09/03  13:00:00,49.6465312752,2.32715237421,28.5480267248,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,53.719987072,2.52574962083,32.422885275,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,51.55028214,2.33401592148,30.4449140423,0.0,2.68041601173,16.0824960704,1.10297016897,0.0,1.10297016897
 09/03  16:00:00,54.5272306718,2.54842609137,33.2074524043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,50.4535746562,2.29768762109,29.3845348589,0.0,2.68041601173,16.0824960704,1.10294563511,0.0,1.10294563511
 09/03  18:00:00,52.3481447838,2.46796914341,31.1088234642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,56.2092240798,1.92513435483,23.1760708821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,50.8797171826,1.36681407167,15.9375509348,0.0,2.68041601173,16.0824960704,1.10294154232,0.0,1.10294154232
 09/03  21:00:00,41.4116284329,0.607901318144,7.22837493852,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,39.5542753345,0.455925988608,5.52299716972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,38.5310775434,0.364740790887,4.5909845763,0.0,2.68041601173,16.0824960704,1.10289225494,0.0,1.10289225494
 09/03  24:00:00,35.8045459013,0.182370395443,2.04682332962,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289865138,0.0,1.10289865138
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029719366,0.0,1.1029719366
 09/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,22.9819056957,0.317129449001,3.89342407053,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,46.0404439969,2.25498393316,25.0141078875,0.0,2.68041601173,16.0824960704,1.10294168671,0.0,1.10294168671
 09/04  09:00:00,45.4739272246,2.20779491803,24.4947801304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,49.9233344998,2.43110497665,28.720877347,0.0,2.68041601173,16.0824960704,1.10294878915,0.0,1.10294878915
 09/04  11:00:00,48.7198527094,2.26949992122,27.679000612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,53.3117982153,2.48176840266,32.0586776364,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,52.3090092373,2.38857873006,31.149078331,0.0,2.68041601173,16.0824960704,1.10307550171,0.0,1.10307550171
 09/04  14:00:00,55.3263756749,2.56853410264,33.9864893961,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,53.0359722255,2.43175169789,31.8328683515,0.0,2.68041601173,16.0824960704,1.10294567053,0.0,1.10294567053
 09/04  16:00:00,55.928784855,2.56274915263,34.5946835261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,53.0360533394,2.41410451459,31.8505966486,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,53.627889956,2.46199066772,32.3945471121,0.0,2.68041601173,16.0824960704,1.1029401532,0.0,1.1029401532
 09/04  19:00:00,54.5596731479,1.79176485605,21.659889449,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,48.9851350135,1.25542466817,14.1543581691,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,45.7824883414,1.06081058427,11.146325581,0.0,2.68041601173,16.0824960704,1.10301173631,0.0,1.10301173631
 09/04  22:00:00,41.248551705,0.638296384051,7.03490314472,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,35.6547048714,0.182370395443,1.89698229972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,39.8828907838,0.54711118633,5.76042742128,0.0,2.68041601173,16.0824960704,1.10294656044,0.0,1.10294656044
 09/05  01:00:00,41.1576549725,0.182370395443,2.03910037742,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,42.9867508858,0.364740790887,3.68582589526,0.0,2.68041601173,21.4433280938,1.10292734213,0.0,1.10292734213
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300816405,0.0,1.10300816405
 09/05  06:00:00,68.5846525019,3.84688046931,30.5231718213,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,82.3247514589,3.09555375397,30.4564719082,0.0,16.0824960704,32.6817896323,1.10334744949,0.0,1.10334744949
 09/05  08:00:00,166.104233063,4.65419795907,42.7907944116,0.0,48.2474882111,70.4033123869,1.10381925241,0.0,1.10381925241
 09/05  09:00:00,164.94912442,5.30882482315,49.3296303329,0.0,48.2474882111,62.0547409583,1.10377785916,0.0,1.10377785916
 09/05  10:00:00,175.933271441,6.00151161418,61.5476839695,0.0,48.2474882111,60.1281475517,2.18770305598,0.0,2.18770305598
