Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/05  11:00:00,190.627431721,6.64490043285,73.6718620245,0.0,48.2474882111,62.0547409583,1.10402568121,0.0,1.10402568121
 09/05  12:00:00,195.596070312,6.44292240701,79.3868271488,0.0,48.2474882111,61.5103924513,2.18854714174,0.0,2.18854714174
 09/05  13:00:00,207.653166685,7.7288833904,88.0081195254,0.0,48.2474882111,63.6602354638,2.18876681675,0.0,2.18876681675
 09/05  14:00:00,203.650732094,8.05082809461,87.2158281426,0.0,48.2474882111,60.1281475517,1.10377190662,0.0,1.10377190662
 09/05  15:00:00,202.284382464,8.42275161721,85.4775549903,0.0,48.2474882111,60.1281475517,1.10374204921,0.0,1.10374204921
 09/05  16:00:00,201.976373894,8.58505341861,82.1173545084,0.0,48.2474882111,63.0180376616,2.18794780732,0.0,2.18794780732
 09/05  17:00:00,180.270270925,7.12777006417,72.8134485466,0.0,37.5258241642,62.7947880557,1.10352628746,0.0,1.10352628746
 09/05  18:00:00,123.536414026,4.49700450374,56.2086303572,0.0,26.8041601173,36.0181789539,1.10340969504,0.0,1.10340969504
 09/05  19:00:00,126.923503282,3.97579135597,50.349057303,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,104.118421104,3.36357548691,41.771353731,0.0,16.0824960704,28.0885557216,1.10323921951,0.0,1.10323921951
 09/05  21:00:00,98.1945300209,3.18748490628,37.3079488329,0.0,16.0824960704,26.8041601173,1.10300286977,0.0,1.10300286977
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292286179,0.0,1.10292286179
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292367603,0.0,1.10292367603
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,49.0570472434,0.54711118633,6.89333584574,0.0,5.36083202345,21.4433280938,1.1030548042,0.0,1.1030548042
 09/06  06:00:00,72.233199249,3.96681661983,34.0517824178,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,85.0612880024,3.09555375397,33.1930084517,0.0,16.0824960704,32.6817896323,1.10329696898,0.0,1.10329696898
 09/06  08:00:00,164.286773717,4.51578849105,41.1117445343,0.0,48.2474882111,70.4033123869,1.10384779701,0.0,1.10384779701
 09/06  09:00:00,155.726529299,4.48825080238,40.9276092328,0.0,48.2474882111,62.0547409583,1.10380835434,0.0,1.10380835434
 09/06  10:00:00,155.187888279,4.70240801316,42.1014044087,0.0,48.2474882111,60.1281475517,2.18777079753,0.0,2.18777079753
 09/06  11:00:00,161.096644396,5.11077797916,45.6751971532,0.0,48.2474882111,62.0547409583,1.1040647613,0.0,1.1040647613
 09/06  12:00:00,161.503513046,5.05724646745,46.6799458222,0.0,48.2474882111,61.5103924513,2.18863408232,0.0,2.18863408232
 09/06  13:00:00,166.808563675,5.55829700819,49.3341028977,0.0,48.2474882111,63.6602354638,2.18864510732,0.0,2.18864510732
 09/06  14:00:00,160.447632799,5.19447014388,46.8690867984,0.0,48.2474882111,60.1281475517,1.10381484645,0.0,1.10381484645
 09/06  15:00:00,158.997506189,5.14392409172,45.4695062402,0.0,48.2474882111,60.1281475517,1.10378636553,0.0,1.10378636553
 09/06  16:00:00,161.276218675,5.22273786995,44.7795148381,0.0,48.2474882111,63.0180376616,2.18805052682,0.0,2.18805052682
 09/06  17:00:00,147.011396348,4.82135570953,41.8609883241,0.0,37.5258241642,62.7947880557,1.10334259894,0.0,1.10334259894
 09/06  18:00:00,97.6614293695,3.33295602001,31.4976941842,0.0,26.8041601173,36.0181789539,1.1033713462,0.0,1.1033713462
 09/06  19:00:00,104.177988421,3.21700813588,28.362325662,0.0,26.8041601173,33.4493877451,1.10319191108,0.0,1.10319191108
 09/06  20:00:00,88.2790893476,3.09555375397,26.2000437075,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/06  21:00:00,85.5253902534,3.09555375397,24.7229875709,0.00775264677295,16.0824960704,26.8041601173,1.1030086602,0.0,1.1030086602
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292130779,0.0,1.10292130779
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292204148,0.0,1.10292204148
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299790276,0.0,1.10299790276
 09/07  06:00:00,65.4584456513,3.38133706131,27.5679110639,0.294597314698,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,76.7028125034,3.09555375397,24.1158504377,0.718682515016,16.0824960704,32.6817896323,1.10333650872,0.0,1.10333650872
 09/07  08:00:00,151.024637444,3.77624689249,28.5891498592,0.0,48.2474882111,70.4033123869,1.10374870684,0.0,1.10374870684
 09/07  09:00:00,143.360361477,3.64611475206,29.4035774615,0.0,48.2474882111,62.0547409583,2.18766625048,0.0,2.18766625048
 09/07  10:00:00,142.860673181,3.64111691914,30.8354804048,0.0,48.2474882111,60.1281475517,1.10392324048,0.0,1.10392324048
 09/07  11:00:00,146.457025041,3.77643987873,32.3699158993,0.0,48.2474882111,62.0547409583,1.10413908887,0.0,1.10413908887
 09/07  12:00:00,146.095105089,3.70157026973,32.6272140628,0.0,48.2474882111,61.5103924513,2.18879313959,0.0,2.18879313959
 09/07  13:00:00,150.808260419,3.96800917741,34.9240874727,0.0,48.2474882111,63.6602354638,2.18856244536,0.0,2.18856244536
 09/07  14:00:00,146.993329187,3.86686071794,34.7423926123,0.0,48.2474882111,60.1281475517,1.10377741307,0.0,1.10377741307
 09/07  15:00:00,147.742783273,3.90059576724,35.458111649,0.0,48.2474882111,60.1281475517,2.18743759445,0.0,2.18743759445
 09/07  16:00:00,152.386529166,4.07061498177,37.0419482172,0.0,48.2474882111,63.0180376616,1.10398171546,0.0,1.10398171546
 09/07  17:00:00,140.366580927,3.95094759422,36.0865810185,0.0,37.5258241642,62.7947880557,1.10354011289,0.0,1.10354011289
 09/07  18:00:00,96.7204843771,3.09555375397,30.7941514578,0.0,26.8041601173,36.0181789539,1.10335718169,0.0,1.10335718169
 09/07  19:00:00,109.348176786,3.09555375397,31.1866350756,0.0,26.8041601173,33.4493877451,1.1031934747,0.0,1.1031934747
 09/07  20:00:00,93.5134051355,3.09555375397,31.3230503526,0.111309142826,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,92.3140027121,3.09555375397,31.0167021123,0.502650564063,16.0824960704,26.8041601173,1.10302691283,0.0,1.10302691283
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292383637,0.0,1.10292383637
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292430134,0.0,1.10292430134
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296874627,0.0,1.10296874627
 09/08  06:00:00,69.0079676604,3.3879343183,31.3384150415,0.067018089241,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,83.3313102298,3.09555375397,31.0664229829,0.396607696187,16.0824960704,32.6817896323,1.10331001658,0.0,1.10331001658
 09/08  08:00:00,157.113898678,3.68344906669,34.7712089194,0.0,48.2474882111,70.4033123869,1.10384388278,0.0,1.10384388278
 09/08  09:00:00,149.141758373,3.54285268259,35.2882364265,0.0,48.2474882111,62.0547409583,2.18766010638,0.0,2.18766010638
 09/08  10:00:00,148.841009163,3.56123601065,36.8956972956,0.0,48.2474882111,60.1281475517,1.10384872621,0.0,1.10384872621
 09/08  11:00:00,152.812622879,3.74732559628,38.7546280189,0.0,48.2474882111,62.0547409583,2.18810414496,0.0,2.18810414496
 09/08  12:00:00,152.568274952,3.6564967258,39.14545747,0.0,48.2474882111,61.5103924513,1.10428718154,0.0,1.10428718154
 09/08  13:00:00,158.604814642,3.99939806069,42.6892528119,0.0,48.2474882111,63.6602354638,2.18880080832,0.0,2.18880080832
 09/08  14:00:00,155.905212583,3.93457701006,43.586559716,0.0,48.2474882111,60.1281475517,2.18764772065,0.0,2.18764772065
 09/08  15:00:00,156.742341899,3.98201001671,44.3762560257,0.0,48.2474882111,60.1281475517,1.10367422192,0.0,1.10367422192
 09/08  16:00:00,162.001534509,4.16556349724,46.5620050454,0.0,48.2474882111,63.0180376616,1.10410625928,0.0,1.10410625928
 09/08  17:00:00,150.423001756,4.0449199839,46.0490294581,0.0,37.5258241642,62.7947880557,1.10356746864,0.0,1.10356746864
 09/08  18:00:00,105.719715044,3.09561903964,39.7933168389,0.0,26.8041601173,36.0181789539,1.1033758145,0.0,1.1033758145
 09/08  19:00:00,117.983592986,3.09555375397,39.8220512755,0.0,26.8041601173,33.4493877451,1.10321353016,0.0,1.10321353016
 09/08  20:00:00,100.544416038,3.09555375397,38.4653703978,0.0,16.0824960704,28.0885557216,1.10324130291,0.0,1.10324130291
 09/08  21:00:00,98.0516443663,3.09555375397,37.2569943306,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292719832,0.0,1.10292719832
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029275453,0.0,1.1029275453
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292747459,0.0,1.10292747459
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,71.8813891724,3.35422482086,34.3125641402,0.0,5.36083202345,21.4433280938,1.10298150351,0.0,1.10298150351
 09/09  07:00:00,71.3616430931,3.09555375397,36.2510024862,0.0649042239299,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,97.8732550577,3.09555375397,36.6655563597,0.0,26.8041601173,31.2995447326,1.10318586044,0.0,1.10318586044
 09/09  09:00:00,101.954162442,3.09555375397,38.4987714368,0.0,26.8041601173,33.5472370403,1.10336961221,0.0,1.10336961221
 09/09  10:00:00,102.982092077,3.09555375397,40.4899977749,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,106.602363795,3.09555375397,41.8625771845,0.0,26.8041601173,34.8316326447,1.10346239445,0.0,1.10346239445
 09/09  12:00:00,106.209293053,3.09555375397,42.7539020472,0.0,26.8041601173,33.5472370403,1.10332724461,0.0,1.10332724461
 09/09  13:00:00,104.540483122,3.09555375397,43.6538833252,0.0,26.8041601173,30.9784458315,1.10333171402,0.0,1.10333171402
 09/09  14:00:00,78.0458927987,3.10107451637,45.5634268622,0.0,8.04124803518,21.3317032909,1.1031952149,0.0,1.1031952149
 09/09  15:00:00,78.0381796247,3.1292565001,46.8119273089,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,79.4754282905,3.10233458988,47.9549989838,0.0,8.04124803518,20.3684065876,1.10318351381,0.0,1.10318351381
 09/09  17:00:00,71.1958124187,3.09555375397,47.402313082,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298218815,0.0,1.10298218815
 09/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029815723,0.0,1.1029815723
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292588124,0.0,1.10292588124
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290212063,0.0,1.10290212063
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028932106,0.0,1.1028932106
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288777726,0.0,1.10288777726
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289541237,0.0,1.10289541237
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,52.5548506182,2.25721333191,31.5262851101,0.0,2.68041601173,16.0824960704,1.10300368163,0.0,1.10300368163
 09/10  13:00:00,44.9730023349,2.04202202422,24.1596281344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,51.5433758926,2.59815316163,30.1738705548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,43.1798342728,1.94251643242,22.4659656641,0.0,2.68041601173,16.0824960704,1.10295691238,0.0,1.10295691238
 09/10  16:00:00,51.4017073761,2.59264694848,30.0377082514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,44.563490694,2.07399471998,23.7181437978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,49.4713050202,2.55167630652,28.1482765374,0.0,2.68041601173,16.0824960704,1.10294947011,0.0,1.10294947011
 09/10  19:00:00,45.0900620587,0.900714714419,10.6139951681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293538189,0.0,1.10293538189
 09/10  22:00:00,42.0552032446,0.54711118633,7.93273988212,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290127536,0.0,1.10290127536
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292566443,0.0,1.10292566443
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297026615,0.0,1.10297026615
 09/11  06:00:00,71.6343201839,3.69616428953,33.723555683,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,87.2899759423,3.09555375397,35.4216963916,0.0,16.0824960704,32.6817896323,1.10331856498,0.0,1.10331856498
 09/11  08:00:00,172.126805338,4.30742172357,49.160142922,0.0,48.2474882111,70.4033123869,1.10379040181,0.0,1.10379040181
 09/11  09:00:00,176.400958483,5.09691274866,60.9933764711,0.0,48.2474882111,62.0547409583,2.18771875545,0.0,2.18771875545
 09/11  10:00:00,179.886762329,5.75579312857,65.7468933438,0.0,48.2474882111,60.1281475517,1.10388704107,0.0,1.10388704107
 09/11  11:00:00,188.965398648,6.39983230571,72.2548970785,0.0,48.2474882111,62.0547409583,2.18820723181,0.0,2.18820723181
 09/11  12:00:00,191.488460764,6.30402477207,75.418115235,0.0,48.2474882111,61.5103924513,2.18866753188,0.0,2.18866753188
 09/11  13:00:00,196.311512064,6.93000720963,77.4653410853,0.0,48.2474882111,63.6602354638,1.10441781396,0.0,1.10441781396
 09/11  14:00:00,195.640586694,7.31147393629,79.9450369011,0.0,48.2474882111,60.1281475517,2.18779907108,0.0,2.18779907108
 09/11  15:00:00,196.49343969,7.62928384257,80.4800799905,0.0,48.2474882111,60.1281475517,1.10375459967,0.0,1.10375459967
 09/11  16:00:00,201.293825785,8.14095912625,81.8789006916,0.0,48.2474882111,63.0180376616,1.10399470358,0.0,1.10399470358
 09/11  17:00:00,182.826885783,7.12332602768,75.3745074415,0.0,37.5258241642,62.7947880557,1.10372743848,0.0,1.10372743848
 09/11  18:00:00,124.065063547,4.21926441528,57.0150199664,0.0,26.8041601173,36.0181789539,1.10342076781,0.0,1.10342076781
 09/11  19:00:00,129.532830355,3.72834068825,50.73850171,0.0,26.8041601173,33.4493877451,1.10322488552,0.0,1.10322488552
 09/11  20:00:00,106.785744864,3.26523624069,44.5370167376,0.0,16.0824960704,28.0885557216,1.10325100854,0.0,1.10325100854
 09/11  21:00:00,102.325353895,3.15976447518,41.4664931376,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292782015,0.0,1.10292782015
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292771651,0.0,1.10292771651
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292712281,0.0,1.10292712281
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,75.3516473807,3.86256542084,34.8071484151,0.0,5.36083202345,21.4433280938,1.10298403121,0.0,1.10298403121
 09/12  07:00:00,88.1160495679,3.09555375397,36.2477700172,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/12  08:00:00,173.258149857,4.28082542234,50.3180837422,0.0,48.2474882111,70.4033123869,2.18750437391,0.0,2.18750437391
 09/12  09:00:00,171.287373581,4.43186590152,56.5448384158,0.0,48.2474882111,62.0547409583,1.10382351571,0.0,1.10382351571
 09/12  10:00:00,172.330162108,4.57528756387,59.3707986868,0.0,48.2474882111,60.1281475517,1.10395762413,0.0,1.10395762413
 09/12  11:00:00,181.851551096,5.36600243498,66.1748793978,0.0,48.2474882111,62.0547409583,2.18821531637,0.0,2.18821531637
 09/12  12:00:00,183.515191483,5.49596078599,68.2529099408,0.0,48.2474882111,61.5103924513,2.18866824973,0.0,2.18866824973
 09/12  13:00:00,194.500213209,6.67232841975,75.91172102,0.0,48.2474882111,63.6602354638,2.18881613965,0.0,2.18881613965
 09/12  14:00:00,183.154585498,5.97386174612,68.7966478954,0.0,48.2474882111,60.1281475517,1.10372811031,0.0,1.10372811031
 09/12  15:00:00,170.513731098,5.19263877311,56.9370164685,0.0,48.2474882111,60.1281475517,1.10371088493,0.0,1.10371088493
 09/12  16:00:00,168.477996245,5.04053343268,52.1634968455,0.0,48.2474882111,63.0180376616,2.1881350035,0.0,2.1881350035
 09/12  17:00:00,153.521982227,4.60368126354,48.5892486497,0.0,37.5258241642,62.7947880557,1.10350834584,0.0,1.10350834584
 09/12  18:00:00,103.923857491,3.28305298043,37.8100253452,0.0,26.8041601173,36.0181789539,1.10339037079,0.0,1.10339037079
 09/12  19:00:00,113.872163792,3.19922668321,35.6069491524,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/12  20:00:00,97.1807388637,3.09555375397,35.1016932237,0.0,16.0824960704,28.0885557216,1.10323980067,0.0,1.10323980067
 09/12  21:00:00,95.6192228349,3.09555375397,34.8245727992,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303759745,0.0,1.10303759745
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291916241,0.0,1.10291916241
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292930328,0.0,1.10292930328
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300962772,0.0,1.10300962772
 09/13  06:00:00,75.3766018533,3.68603889307,35.0086294156,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,87.1726008824,3.09555375397,35.3043213317,0.0,16.0824960704,32.6817896323,1.10330827925,0.0,1.10330827925
 09/13  08:00:00,163.548921254,3.9136275677,40.9760529947,0.0,48.2474882111,70.4033123869,1.10378053508,0.0,1.10378053508
 09/13  09:00:00,157.815915135,3.8976032614,43.6076426104,0.0,48.2474882111,62.0547409583,1.10393230022,0.0,1.10393230022
 09/13  10:00:00,161.600813322,4.14958503436,49.0671524304,0.0,48.2474882111,60.1281475517,2.18770063513,0.0,2.18770063513
 09/13  11:00:00,171.688776349,4.8200198203,56.5580872648,0.0,48.2474882111,62.0547409583,1.10405177642,0.0,1.10405177642
 09/13  12:00:00,174.628209319,5.0349353726,59.8269531901,0.0,48.2474882111,61.5103924513,2.18866450439,0.0,2.18866450439
 09/13  13:00:00,186.271672732,5.92211244823,68.4333965147,0.0,48.2474882111,63.6602354638,2.18873927828,0.0,2.18873927828
 09/13  14:00:00,184.820021749,6.0980445948,70.3379012973,0.0,48.2474882111,60.1281475517,1.10375582252,0.0,1.10375582252
 09/13  15:00:00,179.750280412,5.70860608824,65.657598467,0.0,48.2474882111,60.1281475517,2.1874223861,0.0,2.1874223861
 09/13  16:00:00,173.100773401,5.23876934094,56.5880380934,0.0,48.2474882111,63.0180376616,1.10399529678,0.0,1.10399529678
 09/13  17:00:00,153.901424297,4.64716062267,48.9252113603,0.0,37.5258241642,62.7947880557,1.10355714183,0.0,1.10355714183
 09/13  18:00:00,106.834861789,3.27850861302,40.7255740103,0.0,26.8041601173,36.0181789539,1.10337820972,0.0,1.10337820972
 09/13  19:00:00,118.178908835,3.19239096215,39.9205299166,0.0,26.8041601173,33.4493877451,1.10321412053,0.0,1.10321412053
 09/13  20:00:00,100.914130072,3.09555375397,38.8350844317,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,98.8638412909,3.09555375397,38.0691912552,0.0,16.0824960704,26.8041601173,1.10303524688,0.0,1.10303524688
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029280605,0.0,1.1029280605
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292765447,0.0,1.10292765447
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292637898,0.0,1.10292637898
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,74.3143297735,3.59394302075,34.0384532081,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,84.7404941946,3.09555375397,32.8722146439,0.0,16.0824960704,32.6817896323,1.10323038838,0.0,1.10323038838
 09/14  08:00:00,166.546115961,4.14349832903,43.7433769397,0.0,48.2474882111,70.4033123869,1.10386267176,0.0,1.10386267176
 09/14  09:00:00,168.728645834,4.75935001408,53.6586265568,0.0,48.2474882111,62.0547409583,2.1876977562,0.0,2.1876977562
 09/14  10:00:00,171.725750049,5.2904732508,58.0512009412,0.0,48.2474882111,60.1281475517,1.10397484311,0.0,1.10397484311
 09/14  11:00:00,177.2407913,5.84066001279,61.0894620234,0.0,48.2474882111,62.0547409583,2.18841606236,0.0,2.18841606236
 09/14  12:00:00,176.652659837,5.44077674586,61.4455623341,0.0,48.2474882111,61.5103924513,2.18890956442,0.0,2.18890956442
 09/14  13:00:00,188.269406971,6.6917486931,69.6614945089,0.0,48.2474882111,63.6602354638,1.10429750279,0.0,1.10429750279
 09/14  14:00:00,189.776082085,7.08672030015,74.3052859284,0.0,48.2474882111,60.1281475517,2.18790014432,0.0,2.18790014432
 09/14  15:00:00,194.786259955,7.61939357518,78.7827905233,0.0,48.2474882111,60.1281475517,1.10373596437,0.0,1.10373596437
 09/14  16:00:00,196.23996698,7.93466232937,77.0313386842,0.0,48.2474882111,63.0180376616,2.18810938414,0.0,2.18810938414
 09/14  17:00:00,174.420884231,6.88327489894,67.2085570182,0.0,37.5258241642,62.7947880557,1.10351779327,0.0,1.10351779327
 09/14  18:00:00,118.124767511,4.15402987974,51.1399584664,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/14  19:00:00,121.401984994,3.55564309453,42.7803539434,0.0,26.8041601173,33.4493877451,1.10329287683,0.0,1.10329287683
 09/14  20:00:00,98.8398383484,3.19364897375,36.6626974885,0.0,16.0824960704,28.0885557216,1.10329201787,0.0,1.10329201787
 09/14  21:00:00,94.5930067875,3.13166862263,33.7622418831,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296240627,0.0,1.10296240627
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292578923,0.0,1.10292578923
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292373821,0.0,1.10292373821
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,69.0248389152,3.41397023967,28.8818001008,0.047135030123,5.36083202345,21.4433280938,1.1030554739,0.0,1.1030554739
 09/15  07:00:00,78.6326900828,3.09555375397,26.6263365616,0.13807397046,16.0824960704,32.6817896323,1.1033107569,0.0,1.1033107569
 09/15  08:00:00,158.506917679,3.93697160173,35.9107053855,0.0,48.2474882111,70.4033123869,1.10385165911,0.0,1.10385165911
 09/15  09:00:00,157.674914817,4.31098747421,43.0532580793,0.0,48.2474882111,62.0547409583,1.10384327392,0.0,1.10384327392
 09/15  10:00:00,161.972000316,4.86868608829,48.7192383706,0.0,48.2474882111,60.1281475517,2.18790679147,0.0,2.18790679147
 09/15  11:00:00,167.933537074,5.30347860658,52.319389204,0.0,48.2474882111,62.0547409583,1.10419901974,0.0,1.10419901974
 09/15  12:00:00,167.906022429,5.28047810413,52.8592235681,0.0,48.2474882111,61.5103924513,2.18879248329,0.0,2.18879248329
 09/15  13:00:00,173.753036285,6.13440186681,55.7024706489,0.0,48.2474882111,63.6602354638,2.18883540493,0.0,2.18883540493
 09/15  14:00:00,166.89656236,6.03477609409,52.4777104092,0.0,48.2474882111,60.1281475517,1.10381809384,0.0,1.10381809384
 09/15  15:00:00,164.380442772,6.15098312598,49.8453837889,0.0,48.2474882111,60.1281475517,1.10380540713,0.0,1.10380540713
 09/15  16:00:00,164.625267931,6.1015016419,47.249800322,0.0,48.2474882111,63.0180376616,2.18815546812,0.0,2.18815546812
 09/15  17:00:00,146.905409634,5.32365828682,41.2526990333,0.0,37.5258241642,62.7947880557,1.10352375697,0.0,1.10352375697
 09/15  18:00:00,97.9210180493,3.50448988247,29.1184156683,0.0,26.8041601173,36.0181789539,1.10343089862,0.0,1.10343089862
 09/15  19:00:00,103.522021636,3.27214800299,25.1838856769,0.0,26.8041601173,33.4493877451,1.10319540977,0.0,1.10319540977
 09/15  20:00:00,84.6105972724,3.10716761439,22.5199377719,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,80.4629751163,3.09555375397,19.6683250807,0.0,16.0824960704,26.8041601173,1.1030326836,0.0,1.1030326836
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292546203,0.0,1.10292546203
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292329147,0.0,1.10292329147
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293052518,0.0,1.10293052518
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,63.5684361505,3.26008056811,21.4204848582,2.20593717952,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,51.8734035795,3.09555375397,14.2746644482,2.55300274834,5.36083202345,26.5809105114,1.10310028879,0.0,1.10310028879
 09/16  08:00:00,78.8605954022,3.09555375397,16.5920242256,1.06087247857,26.8041601173,31.2995447326,1.10319645807,0.0,1.10319645807
 09/16  09:00:00,82.5633779823,3.11516850912,18.6712316328,0.417140588745,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,83.4879043956,3.13948751291,20.8696873133,0.0821890209178,26.8041601173,32.583940337,1.1033776527,0.0,1.1033776527
 09/16  11:00:00,88.1705257564,3.22955521444,23.2967376858,0.0,26.8041601173,34.8316326447,1.10343105687,0.0,1.10343105687
 09/16  12:00:00,89.8747504313,3.39496927256,26.119943907,0.0,26.8041601173,33.5472370403,1.10337638021,0.0,1.10337638021
 09/16  13:00:00,89.441011932,3.47781756499,28.1721483242,0.0,26.8041601173,30.9784458315,1.10331989383,0.0,1.10331989383
 09/16  14:00:00,61.3196419636,3.37152075269,28.5667297907,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/16  15:00:00,60.5423909885,3.28375548522,29.1616396876,0.0,8.04124803518,20.0473076865,1.10320483419,0.0,1.10320483419
 09/16  16:00:00,61.2707984912,3.26722302299,29.5854807514,0.0,8.04124803518,20.3684065876,1.10318636963,0.0,1.10318636963
 09/16  17:00:00,51.5084335807,3.14740815544,27.6630798424,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,25.4463231501,0.455925988608,3.75171165198,0.0,2.68041601173,16.0824960704,1.10304338939,0.0,1.10304338939
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029861964,0.0,1.1029861964
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292603702,0.0,1.10292603702
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290045958,0.0,1.10290045958
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290257593,0.0,1.10290257593
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289740909,0.0,1.10289740909
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,20.132386767,0.171233132646,1.18980145816,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,26.6362634628,0.968201271141,6.8967100155,0.0,2.68041601173,16.0824960704,1.10290150018,0.0,1.10290150018
 09/17  11:00:00,21.6086700242,0.342466265292,2.49485158273,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,33.8766306985,1.68635713721,13.4189213851,0.0,2.68041601173,16.0824960704,1.10301429688,0.0,1.10301429688
 09/17  13:00:00,38.4180872089,2.13598763267,17.5107474,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,39.383287339,2.17132191255,18.4406132503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,38.8694296322,2.07657136199,18.021506094,0.0,2.68041601173,16.0824960704,1.10299163809,0.0,1.10299163809
 09/17  16:00:00,40.7638194476,2.24611222959,19.7463550419,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,41.72039184,2.39725773287,20.5517819309,0.0,2.68041601173,16.0824960704,1.10295056352,0.0,1.10295056352
 09/17  18:00:00,33.0188288309,1.22981503952,10.5503282819,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,35.332203145,0.182370395443,1.57448057335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029007579,0.0,1.1029007579
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289395035,0.0,1.10289395035
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293127708,0.0,1.10293127708
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293029617,0.0,1.10293029617
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,71.0675148792,3.14311032603,18.4065748159,12.8358961925,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,69.515390627,3.09555375397,8.58919366733,9.05791740898,16.0824960704,32.6817896323,1.10312754703,0.0,1.10312754703
 09/18  08:00:00,139.963275421,3.4500490261,16.5948703298,1.25911537351,48.2474882111,70.4033123869,1.10381151403,0.0,1.10381151403
 09/18  09:00:00,136.002229761,3.35952521837,22.0379761384,0.294059140587,48.2474882111,62.0547409583,2.18785657233,0.0,2.18785657233
 09/18  10:00:00,137.567291256,3.53549537637,25.6477200225,0.0,48.2474882111,60.1281475517,1.10388623681,0.0,1.10388623681
 09/18  11:00:00,144.064953963,3.89396568973,29.8603190099,0.0,48.2474882111,62.0547409583,2.18811148751,0.0,2.18811148751
 09/18  12:00:00,147.068330492,4.15470220142,33.1473075344,0.0,48.2474882111,61.5103924513,2.18890378783,0.0,2.18890378783
 09/18  13:00:00,152.113073946,4.54788965228,35.6490205248,0.0,48.2474882111,63.6602354638,2.18883974427,0.0,2.18883974427
 09/18  14:00:00,150.352720289,4.58871306535,37.3799313665,0.0,48.2474882111,60.1281475517,1.10374701474,0.0,1.10374701474
 09/18  15:00:00,155.293973849,5.0574930141,41.8524049784,0.0,48.2474882111,60.1281475517,1.10374153728,0.0,1.10374153728
 09/18  16:00:00,160.967758265,5.43159103182,44.2622012666,0.0,48.2474882111,63.0180376616,2.18825472187,0.0,2.18825472187
 09/18  17:00:00,146.071011966,4.92416002981,40.8177996221,0.0,37.5258241642,62.7947880557,1.10356600681,0.0,1.10356600681
 09/18  18:00:00,98.5907439649,3.25269990146,30.0399315648,0.0,26.8041601173,36.0181789539,1.10336588113,0.0,1.10336588113
 09/18  19:00:00,103.674800805,3.13378300929,25.4750298389,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,83.4886370541,3.09555375397,21.409591414,0.0,16.0824960704,28.0885557216,1.10329384368,0.0,1.10329384368
 09/18  21:00:00,79.2858470004,3.09555375397,18.4532434635,0.0379535011948,16.0824960704,26.8041601173,1.10301286375,0.0,1.10301286375
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292634827,0.0,1.10292634827
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292239528,0.0,1.10292239528
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301900212,0.0,1.10301900212
 09/19  06:00:00,69.4536349534,3.19925237531,19.5954669402,9.97698209314,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,69.2617218157,3.09555375397,9.9438710628,7.44957120216,16.0824960704,32.6817896323,1.10332061836,0.0,1.10332061836
 09/19  08:00:00,141.478500989,3.54123180403,18.3226464799,0.955382012533,48.2474882111,70.4033123869,1.10386282214,0.0,1.10386282214
 09/19  09:00:00,138.80667454,3.44533079368,24.8871696103,0.163504872105,48.2474882111,62.0547409583,2.18775853449,0.0,2.18775853449
 09/19  10:00:00,143.24209373,3.7062325624,31.1517853109,0.0,48.2474882111,60.1281475517,1.10401196148,0.0,1.10401196148
 09/19  11:00:00,150.640744181,4.13376200288,36.1963129146,0.0,48.2474882111,62.0547409583,2.18839014258,0.0,2.18839014258
 09/19  12:00:00,154.787348926,4.36581935802,40.6552088114,0.0,48.2474882111,61.5103924513,1.46110868443,0.0,1.46110868443
 09/19  13:00:00,163.881672942,4.98448072202,46.9810284514,0.0,48.2474882111,63.6602354638,1.83200492098,0.0,1.83200492098
 09/19  14:00:00,165.558807304,5.15625146083,52.0184799858,0.0,48.2474882111,60.1281475517,2.18791566116,0.0,2.18791566116
 09/19  15:00:00,172.125205018,5.63132142692,58.1098077339,0.0,48.2474882111,60.1281475517,1.10368054062,0.0,1.10368054062
 09/19  16:00:00,178.93976309,5.96853379622,61.6972633272,0.0,48.2474882111,63.0180376616,1.10410203832,0.0,1.10410203832
 09/19  17:00:00,163.706134468,5.22236108436,58.1547210701,0.0,37.5258241642,62.7947880557,2.18733245702,0.0,2.18733245702
 09/19  18:00:00,113.378715236,3.36864049026,44.7119622468,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/19  19:00:00,120.164280956,3.19433017236,41.9039628275,0.0,26.8041601173,33.4493877451,1.10327986434,0.0,1.10327986434
 09/19  20:00:00,102.97629704,3.09555375397,40.8972513996,0.0,16.0824960704,28.0885557216,1.10328704853,0.0,1.10328704853
 09/19  21:00:00,99.847798046,3.09555375397,39.0531480103,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296573191,0.0,1.10296573191
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293060877,0.0,1.10293060877
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292810271,0.0,1.10292810271
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,73.4122641282,3.4816819178,33.2486486657,0.0,5.36083202345,21.4433280938,1.10306022231,0.0,1.10306022231
 09/20  07:00:00,88.6976289331,3.09555375397,36.8293493824,0.0,16.0824960704,32.6817896323,1.10332627025,0.0,1.10332627025
 09/20  08:00:00,167.18184722,3.85010157147,44.6725049567,0.0,48.2474882111,70.4033123869,1.1038889572,0.0,1.1038889572
 09/20  09:00:00,166.340310183,4.11310388052,51.9165370387,0.0,48.2474882111,62.0547409583,1.10389287139,0.0,1.10389287139
 09/20  10:00:00,175.019518328,4.81237191354,61.823070558,0.0,48.2474882111,60.1281475517,2.18784993756,0.0,2.18784993756
 09/20  11:00:00,185.608053643,5.57424237993,69.7231419992,0.0,48.2474882111,62.0547409583,1.10406335855,0.0,1.10406335855
 09/20  12:00:00,186.323086256,5.56716485752,70.9896006415,0.0,48.2474882111,61.5103924513,2.18875017669,0.0,2.18875017669
 09/20  13:00:00,195.246706924,6.71792619478,76.6126169607,0.0,48.2474882111,63.6602354638,2.18863857493,0.0,2.18863857493
 09/20  14:00:00,189.038664039,6.324024629,74.3305635535,0.0,48.2474882111,60.1281475517,1.10383759632,0.0,1.10383759632
 09/20  15:00:00,194.620481325,7.04890450735,79.1875009607,0.0,48.2474882111,60.1281475517,2.18762967231,0.0,2.18762967231
 09/20  16:00:00,196.86406036,7.37028571117,78.2198086818,0.0,48.2474882111,63.0180376616,1.1041378567,0.0,1.1041378567
 09/20  17:00:00,173.883973467,5.86109578654,67.6938253662,0.0,37.5258241642,62.7947880557,1.10360372537,0.0,1.10360372537
 09/20  18:00:00,121.339981245,3.74669089162,52.2951778549,0.0,26.8041601173,36.0181789539,1.10342091223,0.0,1.10342091223
 09/20  19:00:00,125.025270934,3.45569534012,46.5035876375,0.0,26.8041601173,33.4493877451,1.10321118586,0.0,1.10321118586
 09/20  20:00:00,104.195822668,3.1421352371,42.0701955443,0.0,16.0824960704,28.0885557216,1.10330372687,0.0,1.10330372687
 09/20  21:00:00,100.209823648,3.09949632179,39.4112310443,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292566506,0.0,1.10292566506
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293291633,0.0,1.10293291633
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293192632,0.0,1.10293192632
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,76.7922457596,3.89430869467,36.2160035202,0.0,5.36083202345,21.4433280938,1.10299056107,0.0,1.10299056107
 09/21  07:00:00,90.6684600093,3.09555375397,38.8001804586,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,168.571089336,4.0905227235,45.8213259206,0.0,48.2474882111,70.4033123869,2.18741866332,0.0,2.18741866332
 09/21  09:00:00,164.294025172,4.2238419885,49.7595139202,0.0,48.2474882111,62.0547409583,1.10391969248,0.0,1.10391969248
 09/21  10:00:00,167.106776447,4.46607211698,54.256628473,0.0,48.2474882111,60.1281475517,2.18774232682,0.0,2.18774232682
 09/21  11:00:00,168.757861051,4.79838028075,53.648811507,0.0,48.2474882111,62.0547409583,1.1041377746,0.0,1.1041377746
 09/21  12:00:00,165.643560136,4.87180434391,51.0054350359,0.0,48.2474882111,61.5103924513,2.18910881643,0.0,2.18910881643
 09/21  13:00:00,174.494996163,5.64394374331,56.9348886506,0.0,48.2474882111,63.6602354638,2.18883173076,0.0,2.18883173076
 09/21  14:00:00,177.235974156,5.76159121091,63.0903070886,0.0,48.2474882111,60.1281475517,1.10382709128,0.0,1.10382709128
 09/21  15:00:00,185.202443116,6.5179903292,70.3003769303,0.0,48.2474882111,60.1281475517,2.18751933813,0.0,2.18751933813
 09/21  16:00:00,189.618680102,6.66933375547,71.6753803797,0.0,48.2474882111,63.0180376616,1.10400419304,0.0,1.10400419304
 09/21  17:00:00,171.487698018,5.47985037498,65.6787953288,0.0,37.5258241642,62.7947880557,1.10357398352,0.0,1.10357398352
 09/21  18:00:00,115.845734113,3.62731095913,46.9203106557,0.0,26.8041601173,36.0181789539,1.10340357816,0.0,1.10340357816
 09/21  19:00:00,117.513536814,3.32439407626,39.1231547812,0.0,26.8041601173,33.4493877451,1.103239728,0.0,1.103239728
 09/21  20:00:00,99.6948907168,3.12593118166,37.585467649,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,98.2949244662,3.09567939428,37.5001487902,0.0,16.0824960704,26.8041601173,1.10314474227,0.0,1.10314474227
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029319112,0.0,1.1029319112
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292982441,0.0,1.10292982441
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292451089,0.0,1.10292451089
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,75.8313441612,3.80511870888,35.3442919076,0.0,5.36083202345,21.4433280938,1.10299054332,0.0,1.10299054332
 09/22  07:00:00,87.3212461916,3.09555375397,35.4529666409,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,165.88182633,4.05896183522,43.1636238032,0.0,48.2474882111,70.4033123869,2.18765159714,0.0,2.18765159714
 09/22  09:00:00,161.224498767,4.2071963117,46.7066331919,0.0,48.2474882111,62.0547409583,1.10399235653,0.0,1.10399235653
 09/22  10:00:00,161.239794495,4.34882333379,48.5068953043,0.0,48.2474882111,60.1281475517,1.1039722347,0.0,1.1039722347
 09/22  11:00:00,166.382967503,4.6602079092,51.4120903302,0.0,48.2474882111,62.0547409583,2.18832598204,0.0,2.18832598204
 09/22  12:00:00,166.385278231,4.5829300523,52.0360274218,0.0,48.2474882111,61.5103924513,2.18889686866,0.0,2.18889686866
 09/22  13:00:00,174.728322751,5.34488573691,57.4672732448,0.0,48.2474882111,63.6602354638,2.18863571666,0.0,2.18863571666
 09/22  14:00:00,173.765341634,5.63409566342,59.7471701133,0.0,48.2474882111,60.1281475517,1.10374078868,0.0,1.10374078868
 09/22  15:00:00,174.396207543,5.59072810218,60.4214035836,0.0,48.2474882111,60.1281475517,1.10374353618,0.0,1.10374353618
 09/22  16:00:00,180.781496137,6.1904666146,63.317063556,0.0,48.2474882111,63.0180376616,2.18808146952,0.0,2.18808146952
 09/22  17:00:00,163.758073708,5.38411212939,58.0449092642,0.0,37.5258241642,62.7947880557,1.10350547213,0.0,1.10350547213
 09/22  18:00:00,117.756499577,3.55353696218,46.4375167832,0.0,26.8041601173,36.0181789539,1.10342647327,0.0,1.10342647327
 09/22  19:00:00,122.651444598,3.3402307116,44.2452259295,0.0,26.8041601173,33.4493877451,1.10324609711,0.0,1.10324609711
 09/22  20:00:00,103.953144684,3.12127611556,41.8483766826,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/22  21:00:00,101.902065039,3.09556907844,41.1073996793,0.0,16.0824960704,26.8041601173,1.10303820646,0.0,1.10303820646
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292715765,0.0,1.10292715765
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293387296,0.0,1.10293387296
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293246609,0.0,1.10293246609
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,78.8459238883,3.9609787515,38.2030115921,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,76.9218103306,3.09555375397,41.8760739477,0.0,5.36083202345,26.5809105114,1.10305044316,0.0,1.10305044316
 09/23  08:00:00,105.467680155,3.09555375397,44.2599814574,0.0,26.8041601173,31.2995447326,1.10323077502,0.0,1.10323077502
 09/23  09:00:00,110.033832483,3.15402727845,46.5199679533,0.0,26.8041601173,33.5472370403,1.10338445389,0.0,1.10338445389
 09/23  10:00:00,114.536003879,3.35699764395,51.7824656864,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,123.51210993,3.6657203747,58.2021566988,0.0,26.8041601173,34.8316326447,1.10350323356,0.0,1.10350323356
 09/23  12:00:00,126.154460965,3.96020342552,61.8344202875,0.0,26.8041601173,33.5472370403,1.10338047011,0.0,1.10338047011
