Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/23  13:00:00,127.134567976,4.13677917229,65.2067427613,0.0,26.8041601173,30.9784458315,1.10332989228,0.0,1.10332989228
 09/23  14:00:00,89.8386627909,3.50320724992,56.9540641208,0.0,8.04124803518,21.3317032909,1.10321470523,0.0,1.10321470523
 09/23  15:00:00,86.697940452,3.50442376453,55.0965208717,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/23  16:00:00,83.8873276573,3.27053073286,52.1987022076,0.0,8.04124803518,20.3684065876,1.10325240065,0.0,1.10325240065
 09/23  17:00:00,71.249355571,3.12574600775,47.4256639804,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304221629,0.0,1.10304221629
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298794025,0.0,1.10298794025
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292760998,0.0,1.10292760998
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290923786,0.0,1.10290923786
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290721948,0.0,1.10290721948
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290199644,0.0,1.10290199644
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,49.1652342204,1.9134093838,28.4804726604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,39.431653324,1.53578704162,19.1245141062,0.0,2.68041601173,16.0824960704,1.10295716691,0.0,1.10295716691
 09/24  10:00:00,34.2837585862,1.16800536897,14.344401041,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,43.1408340783,1.8548744535,22.5146074487,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,44.5454386165,2.02202302775,23.7520634126,0.0,2.68041601173,16.0824960704,1.10301931856,0.0,1.10301931856
 09/24  13:00:00,52.3752854463,2.65792163085,30.9460116393,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,46.3595939543,2.16459870802,25.4236430701,0.0,2.68041601173,16.0824960704,1.10302260129,0.0,1.10302260129
 09/24  15:00:00,52.2606748768,2.64560191038,30.8437207902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,45.8964667347,2.10133709622,25.0237774623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,51.8765176991,2.59777507392,30.507390449,0.0,2.68041601173,16.0824960704,1.10295391328,0.0,1.10295391328
 09/24  18:00:00,45.8533148453,1.80263729393,20.3446587085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,43.506377263,0.729481581773,9.20154350505,0.0,2.68041601173,16.0824960704,1.10293720394,0.0,1.10293720394
 09/24  20:00:00,35.9093796584,0.182370395443,2.15165708674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,41.4442841944,0.54711118633,7.32182083184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289834389,0.0,1.10289834389
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292773035,0.0,1.10292773035
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293466604,0.0,1.10293466604
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,81.0053584155,4.50960505633,39.8138198144,0.0,5.36083202345,21.4433280938,1.10303223688,0.0,1.10303223688
 09/25  07:00:00,93.0752253199,3.09862815449,41.2038713687,0.0,16.0824960704,32.6817896323,1.10336989045,0.0,1.10336989045
 09/25  08:00:00,170.69623667,4.37544556206,47.6615504156,0.0,48.2474882111,70.4033123869,1.10386409811,0.0,1.10386409811
 09/25  09:00:00,160.562874772,4.43255176968,45.819653739,0.0,48.2474882111,62.0547409583,1.10387962277,0.0,1.10387962277
 09/25  10:00:00,155.501497767,4.64266126754,42.4747606426,0.0,48.2474882111,60.1281475517,2.18806010037,0.0,2.18806010037
 09/25  11:00:00,156.848920191,5.13142304195,41.4068278854,0.0,48.2474882111,62.0547409583,1.10409026677,0.0,1.10409026677
 09/25  12:00:00,152.601580135,4.83034930786,38.0049100709,0.0,48.2474882111,61.5103924513,2.1888566082,0.0,2.1888566082
 09/25  13:00:00,154.422644148,5.19537661206,37.3111037667,0.0,48.2474882111,63.6602354638,2.1887970037,0.0,2.1887970037
 09/25  14:00:00,147.246388324,4.92359174263,33.9387207246,0.0,48.2474882111,60.1281475517,2.18768388239,0.0,2.18768388239
 09/25  15:00:00,143.209525935,4.79340494589,30.0320451317,0.0,48.2474882111,60.1281475517,1.10376680914,0.0,1.10376680914
 09/25  16:00:00,142.398351777,4.61236650477,26.5120193059,0.0,48.2474882111,63.0180376616,1.10404925685,0.0,1.10404925685
 09/25  17:00:00,128.406604966,4.23726783583,23.840284816,0.0,37.5258241642,62.7947880557,1.10380050759,0.0,1.10380050759
 09/25  18:00:00,89.4372290914,3.20689450804,18.4648887514,0.0,26.8041601173,36.0181789539,1.10349800646,0.0,1.10349800646
 09/25  19:00:00,95.0551762805,3.126236779,16.862951545,0.0,26.8041601173,33.4493877451,1.10325638345,0.0,1.10325638345
 09/25  20:00:00,78.1580972557,3.09555375397,15.7798410301,0.299210585443,16.0824960704,28.0885557216,1.10328191915,0.0,1.10328191915
 09/25  21:00:00,77.0029759429,3.09555375397,15.0724489981,1.1358769091,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029289416,0.0,1.1029289416
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293484007,0.0,1.10293484007
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293208936,0.0,1.10293208936
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,65.3964966593,3.23975349443,18.7416799694,6.73312965078,5.36083202345,21.4433280938,1.10306381852,0.0,1.10306381852
 09/26  07:00:00,69.1278338713,3.09555375397,9.05029109808,8.20926322252,16.0824960704,32.6817896323,1.10335005572,0.0,1.10335005572
 09/26  08:00:00,135.306358688,3.58229347032,11.9770457416,1.08777878361,48.2474882111,70.4033123869,1.10377481842,0.0,1.10377481842
 09/26  09:00:00,127.117006217,3.43161036988,12.778372919,0.596353665026,48.2474882111,62.0547409583,1.10396374576,0.0,1.10396374576
 09/26  10:00:00,125.81908127,3.40504690324,13.7291820733,0.300776436635,48.2474882111,60.1281475517,2.1878478784,0.0,2.1878478784
 09/26  11:00:00,130.360321509,3.57188917333,16.4688969647,0.00886610713708,48.2474882111,62.0547409583,1.10418625631,0.0,1.10418625631
 09/26  12:00:00,133.361914532,3.83082824643,19.7647655294,0.0,48.2474882111,61.5103924513,2.18906939069,0.0,2.18906939069
 09/26  13:00:00,139.564167593,4.28479355526,23.3632102689,0.0,48.2474882111,63.6602354638,2.18901630768,0.0,2.18901630768
 09/26  14:00:00,138.257903874,4.25982893686,25.6139990805,0.0,48.2474882111,60.1281475517,2.18795107699,0.0,2.18795107699
 09/26  15:00:00,141.007352064,4.44717407306,28.1761021343,0.0,48.2474882111,60.1281475517,1.103714503,0.0,1.103714503
 09/26  16:00:00,146.126496343,4.76947000023,30.0830603762,0.0,48.2474882111,63.0180376616,1.10416682291,0.0,1.10416682291
 09/26  17:00:00,132.256493391,4.3156117012,27.611829376,0.0,37.5258241642,62.7947880557,2.18747544536,0.0,2.18747544536
 09/26  18:00:00,90.6426692677,3.09586265859,19.7813607772,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/26  19:00:00,95.1543849047,3.09555375397,16.9928431942,0.0,26.8041601173,33.4493877451,1.1033432311,0.0,1.1033432311
 09/26  20:00:00,77.1716417395,3.09555375397,14.6358456069,0.456750492546,16.0824960704,28.0885557216,1.10329435316,0.0,1.10329435316
 09/26  21:00:00,76.2184827456,3.09555375397,12.7280787842,2.6957539257,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030125542,0.0,1.1030125542
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293226498,0.0,1.10293226498
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293603674,0.0,1.10293603674
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302415033,0.0,1.10302415033
 09/27  06:00:00,76.7433499097,3.17571562307,16.8592757321,20.0264250098,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,71.6848688655,3.09555375397,4.56153141008,15.2550579047,16.0824960704,32.6817896323,1.10336347645,0.0,1.10336347645
 09/27  08:00:00,136.922793535,3.51220941021,11.999757125,2.75158630801,48.2474882111,70.4033123869,1.10393087976,0.0,1.10393087976
 09/27  09:00:00,131.037897664,3.35542014796,16.3880692605,0.983738991734,48.2474882111,62.0547409583,2.18777342199,0.0,2.18777342199
 09/27  10:00:00,131.986956035,3.44597904989,19.6936835202,0.463217608001,48.2474882111,60.1281475517,1.10405387098,0.0,1.10405387098
 09/27  11:00:00,137.318299563,3.8290941233,23.1361227393,0.0424134368791,48.2474882111,62.0547409583,2.18829702305,0.0,2.18829702305
 09/27  12:00:00,140.253289894,4.10975080386,26.3772183336,0.0,48.2474882111,61.5103924513,2.18895553203,0.0,2.18895553203
 09/27  13:00:00,146.759903962,4.47663570216,30.3671044912,0.0,48.2474882111,63.6602354638,2.18869053606,0.0,2.18869053606
 09/27  14:00:00,145.045580113,4.41640343541,32.2451008208,0.0,48.2474882111,60.1281475517,1.10385407762,0.0,1.10385407762
 09/27  15:00:00,147.736766372,4.65330726602,34.6993832489,0.0,48.2474882111,60.1281475517,1.10370945746,0.0,1.10370945746
 09/27  16:00:00,153.122254439,4.99195485199,36.8563336203,0.0,48.2474882111,63.0180376616,2.1882733162,0.0,2.1882733162
 09/27  17:00:00,138.480383263,4.52160503201,33.6297259173,0.0,37.5258241642,62.7947880557,1.10359093637,0.0,1.10359093637
 09/27  18:00:00,94.2296437415,3.11483930074,23.3493586088,0.0,26.8041601173,36.0181789539,1.1033986028,0.0,1.1033986028
 09/27  19:00:00,97.0284533114,3.09555375397,18.8669116009,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,76.6426548692,3.09555375397,14.5239859291,0.039623299955,16.0824960704,28.0885557216,1.1033222645,0.0,1.1033222645
 09/27  21:00:00,74.6633508912,3.09555375397,12.2026817676,1.6660190879,16.0824960704,26.8041601173,1.10302647859,0.0,1.10302647859
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10283503913,0.0,1.10283503913
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293541592,0.0,1.10293541592
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301528148,0.0,1.10301528148
 09/28  06:00:00,79.353555401,3.16571044346,17.2167683732,19.8218097063,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,72.4127868302,3.09555375397,5.87740691694,14.6671003626,16.0824960704,32.6817896323,1.10331075543,0.0,1.10331075543
 09/28  08:00:00,138.118358987,3.50959192927,13.3897151424,2.55981122339,48.2474882111,70.4033123869,1.10392983643,0.0,1.10392983643
 09/28  09:00:00,133.601920061,3.36477530415,19.0393277219,0.887147771429,48.2474882111,62.0547409583,2.18773526075,0.0,2.18773526075
 09/28  10:00:00,136.422243461,3.51822979576,24.2686327173,0.251305090978,48.2474882111,60.1281475517,1.10405170359,0.0,1.10405170359
 09/28  11:00:00,142.170657265,3.8970699681,27.9629180337,0.0,48.2474882111,62.0547409583,2.18846937899,0.0,2.18846937899
 09/28  12:00:00,144.676496902,4.1731974498,30.7369786961,0.0,48.2474882111,61.5103924513,2.18879293256,0.0,2.18879293256
 09/28  13:00:00,150.786143949,4.5790541967,34.2909259836,0.0,48.2474882111,63.6602354638,2.18886206506,0.0,2.18886206506
 09/28  14:00:00,149.305772941,4.53721661924,36.3844804651,0.0,48.2474882111,60.1281475517,1.10389026286,0.0,1.10389026286
 09/28  15:00:00,151.980654696,4.81700975353,38.7795690858,0.0,48.2474882111,60.1281475517,1.10375122541,0.0,1.10375122541
 09/28  16:00:00,157.110922627,5.11957906955,40.7173775903,0.0,48.2474882111,63.0180376616,2.18815530101,0.0,2.18815530101
 09/28  17:00:00,142.088435897,4.63206174343,37.1273218395,0.0,37.5258241642,62.7947880557,1.10354741776,0.0,1.10354741776
 09/28  18:00:00,94.0857601203,3.12019685738,23.200117431,0.0,26.8041601173,36.0181789539,1.10345941583,0.0,1.10345941583
 09/28  19:00:00,97.2381599817,3.09555375397,19.0766182712,0.0,26.8041601173,33.4493877451,1.10323826355,0.0,1.10323826355
 09/28  20:00:00,78.3491004502,3.09555375397,16.2700548101,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,75.4397346034,3.09555375397,13.5462325024,1.09885206531,16.0824960704,26.8041601173,1.10314909619,0.0,1.10314909619
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293592574,0.0,1.10293592574
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293207334,0.0,1.10293207334
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293683964,0.0,1.10293683964
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,77.960909099,3.17147102477,17.5275709243,18.1126002719,5.36083202345,21.4433280938,1.10299569823,0.0,1.10299569823
 09/29  07:00:00,71.9378536925,3.09555375397,7.18878770374,12.880786438,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/29  08:00:00,139.407724752,3.51673402858,15.2351470362,1.99660299497,48.2474882111,70.4033123869,2.18770439427,0.0,2.18770439427
 09/29  09:00:00,135.496218081,3.36518429302,21.1380342463,0.682330278282,48.2474882111,62.0547409583,1.10391445589,0.0,1.10391445589
 09/29  10:00:00,137.645149931,3.50545166389,25.670492989,0.0851294209307,48.2474882111,60.1281475517,2.18778782031,0.0,2.18778782031
 09/29  11:00:00,142.919250574,3.88598800178,28.7225933085,0.0,48.2474882111,62.0547409583,1.10420139162,0.0,1.10420139162
 09/29  12:00:00,145.46660531,4.15315234265,31.5471322112,0.0,48.2474882111,61.5103924513,2.18933466397,0.0,2.18933466397
 09/29  13:00:00,151.492492877,4.5886718922,34.9876572154,0.0,48.2474882111,63.6602354638,2.18913619384,0.0,2.18913619384
 09/29  14:00:00,148.434440612,4.53918606077,35.5111786942,0.0,48.2474882111,60.1281475517,1.10385772022,0.0,1.10385772022
 09/29  15:00:00,151.636116516,4.83130867095,38.4207319886,0.0,48.2474882111,60.1281475517,2.1875709481,0.0,2.1875709481
 09/29  16:00:00,156.209104998,5.14595426591,39.7891847656,0.0,48.2474882111,63.0180376616,1.10423627141,0.0,1.10423627141
 09/29  17:00:00,140.085734361,4.60134605795,35.1553359888,0.0,37.5258241642,62.7947880557,1.10377296717,0.0,1.10377296717
 09/29  18:00:00,95.9740001716,3.12191035691,25.0866439828,0.0,26.8041601173,36.0181789539,1.10348045303,0.0,1.10348045303
 09/29  19:00:00,98.4006254358,3.09555375397,20.2390837254,0.0,26.8041601173,33.4493877451,1.10324863098,0.0,1.10324863098
 09/29  20:00:00,78.273829093,3.09555375397,16.194783453,0.0,16.0824960704,28.0885557216,1.10327759309,0.0,1.10327759309
 09/29  21:00:00,75.2793275539,3.09555375397,13.5600972826,0.924580235609,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293507564,0.0,1.10293507564
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293735444,0.0,1.10293735444
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293483468,0.0,1.10293483468
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,69.5788200942,3.16362149018,19.4610372008,7.80489452511,5.36083202345,21.4433280938,1.10307124471,0.0,1.10307124471
 09/30  07:00:00,55.0516139704,3.09555375397,12.6627262806,7.34315130687,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,81.1394456196,3.09555375397,17.4269090972,2.50483782437,26.8041601173,31.2995447326,1.10320626357,0.0,1.10320626357
 09/30  09:00:00,86.0857430578,3.09555375397,21.4542200275,1.17613202463,26.8041601173,33.5472370403,1.10343991959,0.0,1.10343991959
 09/30  10:00:00,87.8658692653,3.11632345113,24.8200934924,0.532911773398,26.8041601173,32.583940337,1.10338346076,0.0,1.10338346076
 09/30  11:00:00,93.8360886295,3.2677277263,28.788229229,0.135898818179,26.8041601173,34.8316326447,1.10343913049,0.0,1.10343913049
 09/30  12:00:00,97.0100957111,3.4682140177,33.1820444417,0.0,26.8041601173,33.5472370403,1.10338088087,0.0,1.10338088087
 09/30  13:00:00,97.7408072164,3.57338474207,36.3763764314,0.0,26.8041601173,30.9784458315,1.10333750509,0.0,1.10333750509
 09/30  14:00:00,68.1642506706,3.42469811568,35.3581611348,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,66.6300381355,3.20554937717,35.3274929426,0.0,8.04124803518,20.0473076865,1.10318335606,0.0,1.10318335606
 09/30  16:00:00,66.0676880344,3.1007108873,34.5488824302,0.0,8.04124803518,20.3684065876,1.1032072537,0.0,1.1032072537
 09/30  17:00:00,56.878618686,3.09555375397,33.0851193493,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299719531,0.0,1.10299719531
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305132526,0.0,1.10305132526
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029364901,0.0,1.1029364901
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290789011,0.0,1.10290789011
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295381012,0.0,1.10295381012
 10/01  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290916571,0.0,1.10290916571
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290797387,0.0,1.10290797387
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296730743,0.0,1.10296730743
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293569392,0.0,1.10293569392
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102904318,0.0,1.102904318
 10/01  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290171074,0.0,1.10290171074
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290640323,0.0,1.10290640323
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293878311,0.0,1.10293878311
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293588882,0.0,1.10293588882
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,72.8112884928,3.20843896697,24.6729650087,5.78061763912,5.36083202345,21.4433280938,1.10299794995,0.0,1.10299794995
 10/02  07:00:00,74.3639018121,3.09555375397,17.2307884303,5.26483383112,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,144.653176285,3.30697958779,22.074296275,0.612659730555,48.2474882111,70.4033123869,2.1875165561,0.0,2.1875165561
 10/02  09:00:00,144.115269077,3.24719780422,30.5574020095,0.0,48.2474882111,62.0547409583,1.10397928772,0.0,1.10397928772
 10/02  10:00:00,150.665704518,3.59429140415,38.6873372572,0.0,48.2474882111,60.1281475517,2.18793462308,0.0,2.18793462308
 10/02  11:00:00,156.040647246,3.81051842461,41.9194595581,0.0,48.2474882111,62.0547409583,1.10429530324,0.0,1.10429530324
 10/02  12:00:00,159.002978406,3.99182423063,45.2448334191,0.0,48.2474882111,61.5103924513,2.18886428517,0.0,2.18886428517
 10/02  13:00:00,168.544010347,4.79769739364,51.830149184,0.0,48.2474882111,63.6602354638,2.18888414016,0.0,2.18888414016
 10/02  14:00:00,168.467848121,4.73820860437,55.3455636602,0.0,48.2474882111,60.1281475517,2.1878739062,0.0,2.1878739062
 10/02  15:00:00,171.687044921,5.2352595688,58.0677094948,0.0,48.2474882111,60.1281475517,1.10385429215,0.0,1.10385429215
 10/02  16:00:00,173.982978724,5.4173464625,57.2916662951,0.0,48.2474882111,63.0180376616,1.10416930583,0.0,1.10416930583
 10/02  17:00:00,157.577220789,4.72541637386,52.5227521009,0.0,37.5258241642,62.7947880557,2.18751021448,0.0,2.18751021448
 10/02  18:00:00,112.051599461,3.2768161276,38.5420041683,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/02  19:00:00,111.007893014,3.16104650035,32.7808585573,0.0,26.8041601173,33.4493877451,1.10336694559,0.0,1.10336694559
 10/02  20:00:00,91.9573895551,3.09555375397,29.8756132046,0.00273071048643,16.0824960704,28.0885557216,1.1033242721,0.0,1.1033242721
 10/02  21:00:00,89.0697966316,3.09555375397,27.7526362032,0.522510392657,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307428065,0.0,1.10307428065
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293670942,0.0,1.10293670942
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293934525,0.0,1.10293934525
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302973458,0.0,1.10302973458
 10/03  06:00:00,71.2287535439,3.23585370612,24.5671406381,4.27649232155,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,73.3314494811,3.09555375397,18.0926834298,3.3704865006,16.0824960704,32.6817896323,1.10334934596,0.0,1.10334934596
 10/03  08:00:00,147.682514938,3.45724551709,25.2157458185,0.350282910059,48.2474882111,70.4033123869,1.10395619501,0.0,1.10395619501
 10/03  09:00:00,147.890827705,3.6542961611,33.9258622802,0.0,48.2474882111,62.0547409583,2.18805270969,0.0,2.18805270969
 10/03  10:00:00,155.360087026,3.97667085897,42.9993403098,0.0,48.2474882111,60.1281475517,1.10402656835,0.0,1.10402656835
 10/03  11:00:00,164.304428159,4.27592634638,49.7178325489,0.0,48.2474882111,62.0547409583,2.18846579921,0.0,2.18846579921
 10/03  12:00:00,168.133262208,4.42918308594,53.9377583655,0.0,48.2474882111,61.5103924513,2.18885320476,0.0,2.18885320476
 10/03  13:00:00,178.415195943,5.40934576685,61.0896864072,0.0,48.2474882111,63.6602354638,2.18864908317,0.0,2.18864908317
 10/03  14:00:00,174.298200596,5.51053264853,60.4035920902,0.0,48.2474882111,60.1281475517,1.10379737672,0.0,1.10379737672
 10/03  15:00:00,174.345965505,5.89442029327,60.0674693552,0.0,48.2474882111,60.1281475517,1.10382745611,0.0,1.10382745611
 10/03  16:00:00,175.848568547,6.13389798368,58.4407045962,0.0,48.2474882111,63.0180376616,2.18814573434,0.0,2.18814573434
 10/03  17:00:00,155.837239331,5.28193834547,50.2262486713,0.0,37.5258241642,62.7947880557,1.10364675377,0.0,1.10364675377
 10/03  18:00:00,106.556146081,3.41502659674,32.9083403186,0.0,26.8041601173,36.0181789539,1.10340357171,0.0,1.10340357171
 10/03  19:00:00,106.079701801,3.20158126441,27.8121325803,0.0,26.8041601173,33.4493877451,1.10326351622,0.0,1.10326351622
 10/03  20:00:00,87.7408108937,3.09590982115,25.658378145,0.00303104143947,16.0824960704,28.0885557216,1.10332594453,0.0,1.10332594453
 10/03  21:00:00,86.6613399934,3.09555375397,25.5078513745,0.358838583165,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293949692,0.0,1.10293949692
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293716235,0.0,1.10293716235
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293978136,0.0,1.10293978136
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,69.9958476857,3.2469394149,23.0221864768,4.57745491594,5.36083202345,21.4433280938,1.10300280379,0.0,1.10300280379
 10/04  07:00:00,71.5866699125,3.09555375397,16.1218047006,3.59658566119,16.0824960704,32.6817896323,1.10337743975,0.0,1.10337743975
 10/04  08:00:00,143.069573523,3.4069128404,20.620543326,0.382876664268,48.2474882111,70.4033123869,1.10391009483,0.0,1.10391009483
 10/04  09:00:00,138.37650857,3.52276301001,24.5430762964,0.0,48.2474882111,62.0547409583,1.10394601892,0.0,1.10394601892
 10/04  10:00:00,141.1215343,3.8918461867,28.8456122567,0.0,48.2474882111,60.1281475517,2.18787292291,0.0,2.18787292291
 10/04  11:00:00,148.193444129,4.33416880069,33.5486060646,0.0,48.2474882111,62.0547409583,1.1042405108,0.0,1.1042405108
 10/04  12:00:00,149.636791573,4.4335866032,35.4368842136,0.0,48.2474882111,61.5103924513,3.27372495995,0.0,3.27372495995
 10/04  13:00:00,157.439705153,5.16711286516,40.3564285193,0.0,48.2474882111,63.6602354638,1.10435166385,0.0,1.10435166385
 10/04  14:00:00,156.64641948,5.25447585516,43.0078677681,0.0,48.2474882111,60.1281475517,2.18811770625,0.0,2.18811770625
 10/04  15:00:00,158.790443012,5.60739709404,44.7989700611,0.0,48.2474882111,60.1281475517,1.10373727093,0.0,1.10373727093
 10/04  16:00:00,161.367578257,5.73465946621,44.3589528235,0.0,48.2474882111,63.0180376616,2.1884134273,0.0,2.1884134273
 10/04  17:00:00,143.386809083,4.88195683391,38.1757999354,0.0,37.5258241642,62.7947880557,1.10354332821,0.0,1.10354332821
 10/04  18:00:00,98.7176601602,3.30257608662,25.1823049083,0.0,26.8041601173,36.0181789539,1.1034743674,0.0,1.1034743674
 10/04  19:00:00,98.1748339119,3.1742976958,19.9345482596,0.0,26.8041601173,33.4493877451,1.10322717334,0.0,1.10322717334
 10/04  20:00:00,80.6227309242,3.09555375397,18.2464638045,0.297221479574,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/04  21:00:00,79.2221692929,3.09555375397,17.1506306271,1.27688863011,16.0824960704,26.8041601173,1.10303498313,0.0,1.10303498313
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293983143,0.0,1.10293983143
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293552682,0.0,1.10293552682
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293964325,0.0,1.10293964325
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,73.064003078,3.19449216934,20.0449958638,10.6752481668,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,71.6762985597,3.09555375397,11.0910138921,8.71700511688,16.0824960704,32.6817896323,1.10328392404,0.0,1.10328392404
 10/05  08:00:00,140.517614645,3.35064906102,17.1575422122,1.35018267942,48.2474882111,70.4033123869,2.18774626802,0.0,2.18774626802
 10/05  09:00:00,136.201957762,3.3217454395,22.4111866497,0.158356408975,48.2474882111,62.0547409583,1.10390308036,0.0,1.10390308036
 10/05  10:00:00,140.054852431,3.67545004514,27.9953265293,0.0,48.2474882111,60.1281475517,1.10390945609,0.0,1.10390945609
 10/05  11:00:00,149.006906575,4.12906435404,34.5671729572,0.0,48.2474882111,62.0547409583,2.18849165649,0.0,2.18849165649
 10/05  12:00:00,152.539640715,4.32560370907,38.4477162493,0.0,48.2474882111,61.5103924513,2.18879917916,0.0,2.18879917916
 10/05  13:00:00,160.171613237,4.96621016758,43.2892393002,0.0,48.2474882111,63.6602354638,2.1888549744,0.0,2.1888549744
 10/05  14:00:00,159.890228894,5.14230184217,46.3638511953,0.0,48.2474882111,60.1281475517,2.1878096101,0.0,2.1878096101
 10/05  15:00:00,164.463281624,5.55407122342,50.5251345441,0.0,48.2474882111,60.1281475517,1.1038638073,0.0,1.1038638073
 10/05  16:00:00,168.147456982,5.69764312389,51.1758478917,0.0,48.2474882111,63.0180376616,1.10419092366,0.0,1.10419092366
 10/05  17:00:00,149.554807136,4.78543596366,44.4403188583,0.0,37.5258241642,62.7947880557,2.18756374399,0.0,2.18756374399
 10/05  18:00:00,101.90207185,3.28919879618,28.3800938885,0.0,26.8041601173,36.0181789539,1.10341378427,0.0,1.10341378427
 10/05  19:00:00,101.568013971,3.17660638488,23.3254196293,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,83.0957082839,3.09555375397,20.8735888521,0.143073791742,16.0824960704,28.0885557216,1.10328288923,0.0,1.10328288923
 10/05  21:00:00,81.9820049799,3.09555375397,20.2012577179,0.986097226289,16.0824960704,26.8041601173,1.10303283237,0.0,1.10303283237
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293967528,0.0,1.10293967528
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294109444,0.0,1.10294109444
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302940697,0.0,1.10302940697
 10/06  06:00:00,70.6545698094,3.20693006879,21.729653223,6.56871963953,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,75.0397556297,3.09555375397,16.1241068383,7.04736924065,16.0824960704,32.6817896323,1.1033968238,0.0,1.1033968238
 10/06  08:00:00,144.508390633,3.34465679018,21.623148487,0.881344663399,48.2474882111,70.4033123869,1.10391856796,0.0,1.10391856796
 10/06  09:00:00,138.829508324,3.22409151761,25.2758803887,0.0188671537287,48.2474882111,62.0547409583,2.1879386228,0.0,2.1879386228
 10/06  10:00:00,145.270774539,3.42056150184,33.46613718,0.0,48.2474882111,60.1281475517,1.10393697797,0.0,1.10393697797
 10/06  11:00:00,157.833627003,3.96156916303,43.5613885768,0.0,48.2474882111,62.0547409583,2.18838068015,0.0,2.18838068015
 10/06  12:00:00,162.436709142,4.15972335039,48.5106650347,0.0,48.2474882111,61.5103924513,2.189151772,0.0,2.189151772
 10/06  13:00:00,171.032701126,4.63102542856,54.4855119281,0.0,48.2474882111,63.6602354638,2.18904123433,0.0,2.18904123433
 10/06  14:00:00,171.069870101,4.94483463689,57.7409596071,0.0,48.2474882111,60.1281475517,1.10382980737,0.0,1.10382980737
 10/06  15:00:00,173.134738763,5.16141323348,59.5892496724,0.0,48.2474882111,60.1281475517,2.18772273287,0.0,2.18772273287
 10/06  16:00:00,176.610690086,5.46075427905,59.8759698399,0.0,48.2474882111,63.0180376616,1.10427051452,0.0,1.10427051452
 10/06  17:00:00,159.032019056,4.7608412115,53.9421255304,0.0,37.5258241642,62.7947880557,1.10381273258,0.0,1.10381273258
 10/06  18:00:00,113.499228777,3.26856322395,39.9978863874,0.0,26.8041601173,36.0181789539,1.10352402215,0.0,1.10352402215
 10/06  19:00:00,112.737623005,3.15650470989,34.5151303383,0.0,26.8041601173,33.4493877451,1.1032882416,0.0,1.1032882416
 10/06  20:00:00,93.2418143848,3.09555375397,31.14731819,0.0154505547064,16.0824960704,28.0885557216,1.1033312112,0.0,1.1033312112
 10/06  21:00:00,90.2637915646,3.09555375397,29.0142490757,0.454892453154,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297811085,0.0,1.10297811085
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293712658,0.0,1.10293712658
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294096104,0.0,1.10294096104
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302980845,0.0,1.10302980845
 10/07  06:00:00,72.5079286092,3.23216741517,28.1996813541,1.92681296192,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,65.7684420758,3.09555375397,27.8743534618,2.84835223113,5.36083202345,26.5809105114,1.10312301904,0.0,1.10312301904
 10/07  08:00:00,89.1809095205,3.09555375397,26.5534720947,1.41973872779,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/07  09:00:00,89.8199987815,3.09555375397,25.8205708641,0.544036911773,26.8041601173,33.5472370403,1.10345496645,0.0,1.10345496645
 10/07  10:00:00,89.3289125384,3.09555375397,26.8034019346,0.0334163014957,26.8041601173,32.583940337,1.10335140998,0.0,1.10335140998
 10/07  11:00:00,94.8785289596,3.15024721627,30.0840488872,0.0,26.8041601173,34.8316326447,1.10348619212,0.0,1.10348619212
 10/07  12:00:00,97.6150714477,3.30414935456,33.9510848414,0.0,26.8041601173,33.5472370403,1.10344614111,0.0,1.10344614111
 10/07  13:00:00,97.0135432161,3.32697497486,35.8955221984,0.0,26.8041601173,30.9784458315,1.10341439018,0.0,1.10341439018
 10/07  14:00:00,66.8536678433,3.17049705832,34.3017793648,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,64.0238355553,3.12115956109,32.8056801785,0.0,8.04124803518,20.0473076865,1.10324394154,0.0,1.10324394154
 10/07  16:00:00,62.2477555587,3.09555375397,30.7341070879,0.0,8.04124803518,20.3684065876,1.10324373283,0.0,1.10324373283
 10/07  17:00:00,51.3658381365,3.09555375397,27.2371666932,0.335172106517,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303622956,0.0,1.10303622956
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030023138,0.0,1.1030023138
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294037619,0.0,1.10294037619
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291552399,0.0,1.10291552399
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291123474,0.0,1.10291123474
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291179137,0.0,1.10291179137
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,21.5841582438,0.342466265292,2.47033980231,0.0,2.68041601173,16.0824960704,1.10290806495,0.0,1.10290806495
 10/08  10:00:00,20.1652798976,0.171233132646,1.22269458877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,25.8975383617,0.878440188825,6.2477459967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,35.8448501714,2.07675192415,14.996746071,0.0,2.68041601173,16.0824960704,1.10302492011,0.0,1.10302492011
 10/08  13:00:00,36.9784922292,2.2205491357,15.9865909173,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,38.0614909359,2.31218181727,16.9779569424,0.0,2.68041601173,16.0824960704,1.10305453108,0.0,1.10305453108
 10/08  15:00:00,33.3397764228,1.71680640653,12.8516178401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,33.3819985145,1.71501487571,12.8956314626,0.0,2.68041601173,16.0824960704,1.10296426319,0.0,1.10296426319
 10/08  17:00:00,26.73068161,0.939230320639,7.02009911315,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,29.9979732662,0.171233132646,1.18605462399,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290375978,0.0,1.10290375978
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295352387,0.0,1.10295352387
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291325551,0.0,1.10291325551
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291120215,0.0,1.10291120215
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295566726,0.0,1.10295566726
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029446353,0.0,1.1029446353
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297315806,0.0,1.10297315806
 10/09  12:00:00,23.3624095828,0.57077710882,4.02028029783,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,32.9314114972,1.77274659761,12.3873127234,0.0,2.68041601173,16.0824960704,1.10311862931,0.0,1.10311862931
 10/09  14:00:00,29.9686219581,1.41563735588,9.78163242603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,21.471431761,0.342466265292,2.35761331947,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290687766,0.0,1.10290687766
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291434729,0.0,1.10291434729
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300313361,0.0,1.10300313361
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291188589,0.0,1.10291188589
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294072145,0.0,1.10294072145
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303958266,0.0,1.10303958266
 10/10  06:00:00,104.180090402,3.09555375397,14.3963728538,47.5388969164,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,89.4369973243,3.09555375397,0.554620863427,37.0140969102,16.0824960704,32.6817896323,3.19198043142,2.08864447456,1.10333595686
 10/10  08:00:00,138.439873052,3.2092935336,6.42466098612,10.1466778407,48.2474882111,70.4033123869,1.10390432967,0.0,1.10390432967
 10/10  09:00:00,130.349764082,3.10565410372,12.5848895207,4.34855119426,48.2474882111,62.0547409583,2.18800166903,0.0,2.18800166903
 10/10  10:00:00,131.319221054,3.13085170864,18.0573075971,1.74698589188,48.2474882111,60.1281475517,1.10404366036,0.0,1.10404366036
 10/10  11:00:00,136.354652426,3.42958369961,21.9648690251,0.64953043795,48.2474882111,62.0547409583,2.18840629741,0.0,2.18840629741
 10/10  12:00:00,138.791942532,3.70663217232,24.9269217537,0.392067849038,48.2474882111,61.5103924513,2.18919696486,0.0,2.18919696486
 10/10  13:00:00,143.489849524,3.94592454558,27.6277612091,0.0,48.2474882111,63.6602354638,2.18889548006,0.0,2.18889548006
 10/10  14:00:00,141.47429181,3.86165784496,29.2285581083,0.0,48.2474882111,60.1281475517,2.18788692315,0.0,2.18788692315
 10/10  15:00:00,142.497572321,3.80900517818,30.3044912855,0.0,48.2474882111,60.1281475517,1.10392127106,0.0,1.10392127106
 10/10  16:00:00,144.895948469,3.80460001022,29.8173824924,0.0,48.2474882111,63.0180376616,2.18841579086,0.0,2.18841579086
 10/10  17:00:00,132.08387104,3.56781906647,28.18699966,0.0,37.5258241642,62.7947880557,1.10357239635,0.0,1.10357239635
 10/10  18:00:00,98.3950612739,3.09555375397,22.5993950214,0.0,26.8041601173,36.0181789539,1.1034942869,0.0,1.1034942869
 10/10  19:00:00,96.9265489135,3.09555375397,18.5144929231,0.250514279955,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,81.3513241259,3.09555375397,15.8116531869,3.46062529892,16.0824960704,28.0885557216,1.10334155177,0.0,1.10334155177
 10/10  21:00:00,80.544887964,3.09555375397,13.3996608227,6.35057710557,16.0824960704,26.8041601173,1.10303430674,0.0,1.10303430674
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294063718,0.0,1.10294063718
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294335462,0.0,1.10294335462
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299229654,0.0,1.10299229654
 10/11  06:00:00,87.140359682,3.10388637668,17.5603154537,27.3268909736,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,78.0994502847,3.09555375397,5.57687142483,20.6542993091,16.0824960704,32.6817896323,1.10335448281,0.0,1.10335448281
 10/11  08:00:00,138.572648252,3.28094722329,11.7750682162,4.8573921201,48.2474882111,70.4033123869,2.18773748733,0.0,2.18773748733
 10/11  09:00:00,134.564838409,3.18205487495,19.1153417614,1.95677250909,48.2474882111,62.0547409583,1.10392726982,0.0,1.10392726982
 10/11  10:00:00,137.966657592,3.37811428847,25.6225388595,0.581928586783,48.2474882111,60.1281475517,2.18791164753,0.0,2.18791164753
 10/11  11:00:00,144.502020097,3.75828535615,30.3915087635,0.041556714308,48.2474882111,62.0547409583,1.1043349144,0.0,1.1043349144
 10/11  12:00:00,147.70507425,4.00815444288,33.930599051,0.0,48.2474882111,61.5103924513,2.18903964899,0.0,2.18903964899
 10/11  13:00:00,152.215892158,4.21305427849,36.0866741107,0.0,48.2474882111,63.6602354638,2.18917391099,0.0,2.18917391099
 10/11  14:00:00,149.743998343,4.13663947863,37.2232830072,0.0,48.2474882111,60.1281475517,2.18804037187,0.0,2.18804037187
 10/11  15:00:00,151.460901523,4.30338374758,38.7734419187,0.0,48.2474882111,60.1281475517,1.10388525803,0.0,1.10388525803
