Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  16:00:00,154.905617081,4.48860306878,39.1430480458,0.0,48.2474882111,63.0180376616,2.18845702844,0.0,2.18845702844
 10/11  17:00:00,139.45558382,4.03563741617,35.0908940901,0.0,37.5258241642,62.7947880557,1.10357363999,0.0,1.10357363999
 10/11  18:00:00,101.458075932,3.1148995897,25.6430638442,0.0,26.8041601173,36.0181789539,1.10342209095,0.0,1.10342209095
 10/11  19:00:00,99.2194221012,3.09555375397,21.0578803907,0.0,26.8041601173,33.4493877451,1.10326599352,0.0,1.10326599352
 10/11  20:00:00,81.9010444839,3.09555375397,19.0177268726,0.804271971213,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,79.9987351166,3.09555375397,16.2687468535,2.93533822737,16.0824960704,26.8041601173,1.10306040361,0.0,1.10306040361
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294271199,0.0,1.10294271199
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294452597,0.0,1.10294452597
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294478225,0.0,1.10294478225
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,80.4771770572,3.13437959603,18.7213282965,19.4722022866,5.36083202345,21.4433280938,1.10300500131,0.0,1.10300500131
 10/12  07:00:00,77.0023359148,3.09555375397,7.65158721811,17.482469146,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/12  08:00:00,139.587216431,3.30220854774,14.6366109968,2.9891561945,48.2474882111,70.4033123869,2.1876229248,0.0,2.1876229248
 10/12  09:00:00,136.575416324,3.17984182893,22.1657723956,0.919132836031,48.2474882111,62.0547409583,1.104095999,0.0,1.104095999
 10/12  10:00:00,141.605501184,3.32649831383,29.8155501823,0.0793768305737,48.2474882111,60.1281475517,2.18826049579,0.0,2.18826049579
 10/12  11:00:00,150.289858091,3.75514478264,36.2240440453,0.0,48.2474882111,62.0547409583,1.15595660955,0.0,1.15595660955
 10/12  12:00:00,152.817755331,4.06769187321,38.9837427012,0.0,48.2474882111,61.5103924513,3.2219362862,0.0,3.2219362862
 10/12  13:00:00,157.258435792,4.3645837446,40.977688278,0.0,48.2474882111,63.6602354638,2.18897330852,0.0,2.18897330852
 10/12  14:00:00,155.850702837,4.30985092886,43.1567760511,0.0,48.2474882111,60.1281475517,1.10384949507,0.0,1.10384949507
 10/12  15:00:00,157.159487417,4.50089985093,44.2745117096,0.0,48.2474882111,60.1281475517,1.10390554498,0.0,1.10390554498
 10/12  16:00:00,158.96576534,4.51932076917,43.1724786039,0.0,48.2474882111,63.0180376616,2.18828081131,0.0,2.18828081131
 10/12  17:00:00,142.80583684,3.95676190863,38.5200226177,0.0,37.5258241642,62.7947880557,1.10363078526,0.0,1.10363078526
 10/12  18:00:00,105.452983242,3.11342333398,29.6394474091,0.0,26.8041601173,36.0181789539,1.10351678021,0.0,1.10351678021
 10/12  19:00:00,104.282391275,3.09555375397,26.1208495643,0.0,26.8041601173,33.4493877451,1.10327504581,0.0,1.10327504581
 10/12  20:00:00,86.3012505519,3.09555375397,23.8203958513,0.401809060517,16.0824960704,28.0885557216,1.10335200525,0.0,1.10335200525
 10/12  21:00:00,83.8148025042,3.09555375397,21.5746615949,1.44549087363,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029437229,0.0,1.1029437229
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294518573,0.0,1.10294518573
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294541711,0.0,1.10294541711
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,77.3497186134,3.16745731098,21.0526914547,11.5129696364,5.36083202345,21.4433280938,1.10306701843,0.0,1.10306701843
 10/13  07:00:00,76.0998663556,3.09555375397,11.9587857186,12.2728010863,16.0824960704,32.6817896323,1.10337744777,0.0,1.10337744777
 10/13  08:00:00,141.474601118,3.31806496508,16.8783142203,2.61898124065,48.2474882111,70.4033123869,1.10387366143,0.0,1.10387366143
 10/13  09:00:00,134.786674621,3.18383284687,20.6319111911,0.660261319709,48.2474882111,62.0547409583,2.18784109319,0.0,2.18784109319
 10/13  10:00:00,137.50315894,3.16046612552,25.9280912359,0.0305257212916,48.2474882111,60.1281475517,1.1039625886,0.0,1.1039625886
 10/13  11:00:00,144.988461103,3.26423686681,31.4135549728,0.0,48.2474882111,62.0547409583,2.18868738447,0.0,2.18868738447
 10/13  12:00:00,146.5675798,3.41769974442,33.3835592995,0.0,48.2474882111,61.5103924513,2.18929548304,0.0,2.18929548304
 10/13  13:00:00,150.461342386,3.67783238713,34.8673462303,0.0,48.2474882111,63.6602354638,2.18894324847,0.0,2.18894324847
 10/13  14:00:00,146.309900331,3.64208113824,34.2837433356,0.0,48.2474882111,60.1281475517,1.10392779775,0.0,1.10392779775
 10/13  15:00:00,145.840561689,3.62905243731,33.8274333948,0.0,48.2474882111,60.1281475517,2.18772132877,0.0,2.18772132877
 10/13  16:00:00,148.572080395,3.71003093879,33.588083489,0.0,48.2474882111,63.0180376616,1.10431075151,0.0,1.10431075151
 10/13  17:00:00,135.104604672,3.5428309247,31.2327214338,0.0,37.5258241642,62.7947880557,1.10385860062,0.0,1.10385860062
 10/13  18:00:00,102.539024222,3.09555375397,26.7433579694,0.0,26.8041601173,36.0181789539,1.10363685614,0.0,1.10363685614
 10/13  19:00:00,102.759792384,3.09555375397,24.4688330253,0.129417647838,26.8041601173,33.4493877451,1.10334923787,0.0,1.10334923787
 10/13  20:00:00,86.0096275827,3.09555375397,22.2509154135,1.6796665291,16.0824960704,28.0885557216,1.10332252274,0.0,1.10332252274
 10/13  21:00:00,84.8931591939,3.09555375397,20.7700256456,3.32848351267,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10283484996,0.0,1.10283484996
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294442636,0.0,1.10294442636
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294579929,0.0,1.10294579929
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304520476,0.0,1.10304520476
 10/14  06:00:00,78.7100091653,3.13297214072,21.1802225405,12.7802142727,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,57.5065841893,3.09555375397,10.5720640517,11.8887837547,5.36083202345,26.5809105114,1.10315021627,0.0,1.10315021627
 10/14  08:00:00,78.5979129552,3.09555375397,12.3747834768,5.01543078048,26.8041601173,31.2995447326,1.10324188755,0.0,1.10324188755
 10/14  09:00:00,84.5370333694,3.09555375397,18.0002205804,3.08142178337,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/14  10:00:00,88.5550002894,3.09555375397,24.616529398,1.44637658901,26.8041601173,32.583940337,1.10342459176,0.0,1.10342459176
 10/14  11:00:00,93.6131811977,3.16731596206,28.2169580159,0.584674363653,26.8041601173,34.8316326447,1.10353452391,0.0,1.10353452391
 10/14  12:00:00,93.8203671648,3.35748849469,29.9511528809,0.151888537477,26.8041601173,33.5472370403,1.10344074883,0.0,1.10344074883
 10/14  13:00:00,91.7872102235,3.35885037008,30.6373138105,0.0,26.8041601173,30.9784458315,1.10342147214,0.0,1.10342147214
 10/14  14:00:00,61.9566917152,3.17211485037,29.4031854447,0.0,8.04124803518,21.3317032909,1.10325997868,0.0,1.10325997868
 10/14  15:00:00,59.6416819112,3.09653378645,28.448152309,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,59.7045085183,3.09555375397,28.0692155764,0.121644471081,8.04124803518,20.3684065876,1.10322540456,0.0,1.10322540456
 10/14  17:00:00,53.0918558291,3.09555375397,27.4521838945,1.84617259788,2.68041601173,18.0090894769,1.1030104231,0.0,1.1030104231
 10/14  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301054573,0.0,1.10301054573
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307424647,0.0,1.10307424647
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294336519,0.0,1.10294336519
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291262754,0.0,1.10291262754
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300535694,0.0,1.10300535694
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294779373,0.0,1.10294779373
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294548526,0.0,1.10294548526
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305843087,0.0,1.10305843087
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290982411,0.0,1.10290982411
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291602872,0.0,1.10291602872
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296287501,0.0,1.10296287501
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290762089,0.0,1.10290762089
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294112897,0.0,1.10294112897
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029427697,0.0,1.1029427697
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,81.0985110468,3.5126603891,35.5789679109,0.390282535479,5.36083202345,21.4433280938,1.10300679965,0.0,1.10300679965
 10/16  07:00:00,89.3936151417,3.09555375397,36.702225549,0.823110042022,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/16  08:00:00,162.042516719,3.31979352828,40.0634824984,0.0,48.2474882111,70.4033123869,2.18766988283,0.0,2.18766988283
 10/16  09:00:00,154.977102717,3.22552310249,41.4409103514,0.0,48.2474882111,62.0547409583,1.10393929943,0.0,1.10393929943
 10/16  10:00:00,155.50932633,3.35617071719,43.7690797562,0.0,48.2474882111,60.1281475517,2.18796222603,0.0,2.18796222603
 10/16  11:00:00,160.904619232,3.66455908273,46.9293908861,0.0,48.2474882111,62.0547409583,2.18864071215,0.0,2.18864071215
 10/16  12:00:00,160.298389916,3.64442339923,46.8876457607,0.0,48.2474882111,61.5103924513,2.18932141389,0.0,2.18932141389
 10/16  13:00:00,168.305469593,4.14721941908,52.2420864054,0.0,48.2474882111,63.6602354638,2.18927675607,0.0,2.18927675607
 10/16  14:00:00,161.637810606,3.96731154779,49.286423201,0.0,48.2474882111,60.1281475517,1.10382713496,0.0,1.10382713496
 10/16  15:00:00,155.925098847,3.89408401455,43.6469389752,0.0,48.2474882111,60.1281475517,2.18769916992,0.0,2.18769916992
 10/16  16:00:00,159.688552523,4.00801851024,44.4065680463,0.0,48.2474882111,63.0180376616,1.10422944313,0.0,1.10422944313
 10/16  17:00:00,148.933274196,3.79148124757,44.8127406342,0.0,37.5258241642,62.7947880557,1.10371030681,0.0,1.10371030681
 10/16  18:00:00,118.090629975,3.1149497738,39.8082343696,0.0,26.8041601173,36.0181789539,1.10357086525,0.0,1.10357086525
 10/16  19:00:00,116.182948557,3.09577747277,38.0211831282,0.0,26.8041601173,33.4493877451,1.10329946148,0.0,1.10329946148
 10/16  20:00:00,99.197002236,3.09555375397,36.9283075763,0.18964901956,16.0824960704,28.0885557216,1.10335805576,0.0,1.10335805576
 10/16  21:00:00,97.8928522134,3.09555375397,36.5606169543,0.537585223507,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300288901,0.0,1.10300288901
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294652571,0.0,1.10294652571
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294755181,0.0,1.10294755181
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304043508,0.0,1.10304043508
 10/17  06:00:00,80.800999835,3.58283113606,35.2546884317,0.346880055894,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,90.1365077882,3.09555375397,37.425839604,0.842388633521,16.0824960704,32.6817896323,1.10339107045,0.0,1.10339107045
 10/17  08:00:00,160.70139969,3.44205053732,38.6001084605,0.0,48.2474882111,70.4033123869,1.10395273041,0.0,1.10395273041
 10/17  09:00:00,152.759940453,3.40813777189,39.0411334176,0.0,48.2474882111,62.0547409583,2.1879807382,0.0,2.1879807382
 10/17  10:00:00,150.60180251,3.44232029752,38.7754063555,0.0,48.2474882111,60.1281475517,1.10406449247,0.0,1.10406449247
 10/17  11:00:00,153.075593318,3.59824163813,39.1666824165,0.0,48.2474882111,62.0547409583,2.18852100766,0.0,2.18852100766
 10/17  12:00:00,153.516769552,3.56120265683,40.189246139,0.0,48.2474882111,61.5103924513,2.18899339298,0.0,2.18899339298
 10/17  13:00:00,159.650883586,3.92734238213,43.8073774348,0.0,48.2474882111,63.6602354638,2.18920884784,0.0,2.18920884784
 10/17  14:00:00,155.796231449,3.86431369618,43.5478418961,0.0,48.2474882111,60.1281475517,2.18812099844,0.0,2.18812099844
 10/17  15:00:00,151.539763229,3.84089524492,39.3147921274,0.0,48.2474882111,60.1281475517,1.10394671519,0.0,1.10394671519
 10/17  16:00:00,151.846966353,3.90496523301,36.6680351529,0.0,48.2474882111,63.0180376616,2.18841976021,0.0,2.18841976021
 10/17  17:00:00,139.449487369,3.73361878933,35.3868162658,0.0,37.5258241642,62.7947880557,1.10366832436,0.0,1.10366832436
 10/17  18:00:00,107.682393951,3.10024921539,29.4146989033,0.0,26.8041601173,36.0181789539,1.10351436797,0.0,1.10351436797
 10/17  19:00:00,105.792141763,3.09555375397,27.4563422396,0.174257813443,26.8041601173,33.4493877451,1.10328862425,0.0,1.10328862425
 10/17  20:00:00,90.25769022,3.09555375397,27.1076090587,1.0710355212,16.0824960704,28.0885557216,1.10331029354,0.0,1.10331029354
 10/17  21:00:00,89.2668299236,3.09555375397,26.6965243643,1.77565552357,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294802563,0.0,1.10294802563
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294859747,0.0,1.10294859747
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294854178,0.0,1.10294854178
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,74.9801622978,3.21025043928,21.7310825874,8.4222290598,5.36083202345,21.4433280938,1.10301683334,0.0,1.10301683334
 10/18  07:00:00,72.4094376426,3.09555375397,10.2149401122,10.3262179797,16.0824960704,32.6817896323,1.10344665079,0.0,1.10344665079
 10/18  08:00:00,136.345844842,3.33165172939,11.7379927235,2.61695969679,48.2474882111,70.4033123869,1.10387283172,0.0,1.10387283172
 10/18  09:00:00,125.590334888,3.19357694426,10.9999400552,1.08614862468,48.2474882111,62.0547409583,2.18780021124,0.0,2.18780021124
 10/18  10:00:00,123.125474625,3.17025565053,11.1344485554,0.436694561771,48.2474882111,60.1281475517,1.10400725309,0.0,1.10400725309
 10/18  11:00:00,125.817676668,3.26380742953,12.1575447923,0.0856551826798,48.2474882111,62.0547409583,2.188587411,0.0,2.188587411
 10/18  12:00:00,125.831635058,3.31737202127,12.0147838093,0.733158470866,48.2474882111,61.5103924513,2.18919407205,0.0,2.18919407205
 10/18  13:00:00,127.06352765,3.3541695614,11.4967088397,0.296485479691,48.2474882111,63.6602354638,2.18923647506,0.0,2.18923647506
 10/18  14:00:00,123.287983782,3.26833129439,11.58804093,0.0475357002943,48.2474882111,60.1281475517,2.18776497413,0.0,2.18776497413
 10/18  15:00:00,123.811724861,3.28423605201,12.1434129526,0.0,48.2474882111,60.1281475517,1.1038912681,0.0,1.1038912681
 10/18  16:00:00,126.85824854,3.38996525426,12.1088210835,0.0854962359199,48.2474882111,63.0180376616,2.18843995576,0.0,2.18843995576
 10/18  17:00:00,116.280245939,3.43652949665,11.182581825,1.33208230299,37.5258241642,62.7947880557,1.10359676459,0.0,1.10359676459
 10/18  18:00:00,92.1263164571,3.09555375397,8.15772491208,5.70559195912,26.8041601173,36.0181789539,1.10343559291,0.0,1.10343559291
 10/18  19:00:00,92.6460193013,3.09555375397,6.66714770255,7.81732988827,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/18  20:00:00,80.7426107346,3.09555375397,5.06314376691,13.6004213276,16.0824960704,28.0885557216,1.10330846276,0.0,1.10330846276
 10/18  21:00:00,81.567568524,3.09555375397,3.94395976082,16.8289587275,16.0824960704,26.8041601173,1.10304199291,0.0,1.10304199291
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029420249,0.0,1.1029420249
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294327082,0.0,1.10294327082
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294347268,0.0,1.10294347268
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,100.947973305,3.10100357539,14.3826467351,41.847722783,5.36083202345,21.4433280938,1.10301309124,0.0,1.10301309124
 10/19  07:00:00,89.421002816,3.09555375397,0.0,37.5527232653,16.0824960704,32.6817896323,5.29797193701,5.27797193701,0.02
 10/19  08:00:00,142.273125217,3.24875969311,0.732867116932,19.6322577147,48.2474882111,70.4033123869,4.95932566285,2.77140228539,2.18792337746
 10/19  09:00:00,126.779609438,3.12308428787,0.448013593516,12.8978422932,48.2474882111,62.0547409583,2.12734039326,1.02319910841,1.10414128485
 10/19  10:00:00,122.405679089,3.09787628334,1.63880649533,9.28492045377,48.2474882111,60.1281475517,2.1879802878,0.0,2.1879802878
 10/19  11:00:00,123.606857155,3.16363476524,3.57765120645,6.55490191938,48.2474882111,62.0547409583,2.18870423565,0.0,2.18870423565
 10/19  12:00:00,126.175915206,3.23162914699,4.11006466263,9.06790063971,48.2474882111,61.5103924513,2.18943440132,0.0,2.18943440132
 10/19  13:00:00,124.033131197,3.25378906362,4.01039924109,4.85277912361,48.2474882111,63.6602354638,2.18942806913,0.0,2.18942806913
 10/19  14:00:00,119.604561368,3.16809803674,4.33941565,3.71297182475,48.2474882111,60.1281475517,1.10389748769,0.0,1.10389748769
 10/19  15:00:00,119.140727081,3.17622375786,4.19122692262,3.38920054316,48.2474882111,60.1281475517,2.18770627986,0.0,2.18770627986
 10/19  16:00:00,122.252589207,3.27134080205,4.19901815237,3.50826428584,48.2474882111,63.0180376616,1.10433995732,0.0,1.10433995732
 10/19  17:00:00,114.718189213,3.3652557276,4.11647640042,6.90740477139,37.5258241642,62.7947880557,1.10389406746,0.0,1.10389406746
 10/19  18:00:00,95.626063175,3.09555375397,1.69990121785,15.6631623712,26.8041601173,36.0181789539,1.10370688303,0.0,1.10370688303
 10/19  19:00:00,99.5491825067,3.09555375397,0.519902732952,20.8677380633,26.8041601173,33.4493877451,1.48092888496,0.377537971491,1.10339091347
 10/19  20:00:00,90.7601890761,3.09555375397,0.0,28.681143436,16.0824960704,28.0885557216,6.3350383017,5.231666744,1.10337155769
 10/19  21:00:00,92.1572103048,3.09555375397,0.0,31.3625602691,16.0824960704,26.8041601173,8.42607070879,7.32302175631,1.10304895248
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029441151,0.0,1.1029441151
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294472637,0.0,1.10294472637
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030373814,0.0,1.1030373814
 10/20  06:00:00,136.591070125,3.09555375397,12.2975835853,79.5813325747,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,110.282669204,3.09555375397,0.0,58.4143896529,16.0824960704,32.6817896323,33.7976558039,32.6942636399,1.10339216401
 10/20  08:00:00,145.423880851,3.20640651342,0.128068352832,23.4301652927,48.2474882111,70.4033123869,17.8675945392,15.679670498,2.18792404126
 10/20  09:00:00,126.959235705,3.10189468686,0.465329903772,13.0813418513,48.2474882111,62.0547409583,3.80630396935,2.70230916946,1.10399479988
 10/20  10:00:00,123.244653242,3.09555375397,2.67889348184,9.08613014964,48.2474882111,60.1281475517,2.18813006053,0.0,2.18813006053
 10/20  11:00:00,126.197785027,3.20863197374,5.38999083745,7.28849295187,48.2474882111,62.0547409583,1.10424536686,0.0,1.10424536686
 10/20  12:00:00,129.024332616,3.37829307686,7.90368845277,7.97603033029,48.2474882111,61.5103924513,3.27410782059,0.0,3.27410782059
 10/20  13:00:00,129.685373909,3.53478912861,9.74175431548,4.49266669545,48.2474882111,63.6602354638,2.1891678912,0.0,2.1891678912
 10/20  14:00:00,123.579481612,3.44802958934,10.2684976321,1.47887853336,48.2474882111,60.1281475517,1.10395536549,0.0,1.10395536549
 10/20  15:00:00,123.27889334,3.38175062571,10.8053295443,0.70773731302,48.2474882111,60.1281475517,1.10386185131,0.0,1.10386185131
 10/20  16:00:00,125.837074737,3.37061217703,10.4268721098,0.765624483391,48.2474882111,63.0180376616,2.1883975736,0.0,2.1883975736
 10/20  17:00:00,115.345234001,3.40656097835,9.2393397043,2.37028100431,37.5258241642,62.7947880557,1.10371169791,0.0,1.10371169791
 10/20  18:00:00,89.5133082484,3.09555375397,3.61632960649,7.63397905601,26.8041601173,36.0181789539,1.10357831772,0.0,1.10357831772
 10/20  19:00:00,93.4186847626,3.09555375397,0.40034152362,14.8568015285,26.8041601173,33.4493877451,2.35803902267,1.25472791182,1.10331111086
 10/20  20:00:00,86.824676425,3.09555375397,0.0,24.7456307849,16.0824960704,28.0885557216,9.90559148198,8.80221434693,1.10337713505
 10/20  21:00:00,90.7411487759,3.09555375397,0.0,29.9464987402,16.0824960704,26.8041601173,15.5473685714,15.5273685714,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299958919,0.0,1.10299958919
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294957218,0.0,1.10294957218
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295043165,0.0,1.10295043165
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305307154,0.0,1.10305307154
 10/21  06:00:00,143.487444598,3.09555375397,11.7764198271,86.998870805,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,101.069041713,3.09555375397,0.0,66.0233053306,5.36083202345,26.5809105114,30.995823516,29.8926588666,1.10316464948
 10/21  08:00:00,103.942801863,3.09555375397,0.0254121129757,42.7096910522,26.8041601173,31.2995447326,13.4991426853,12.3958721598,1.10327052543
 10/21  09:00:00,93.5999711915,3.09555375397,2.71626698216,27.4283132036,26.8041601173,33.5472370403,0.204397132116,0.184397132116,0.02
 10/21  10:00:00,90.5684304267,3.09555375397,8.44430497473,19.6320311496,26.8041601173,32.583940337,1.10347601849,0.0,1.10347601849
 10/21  11:00:00,92.8784131202,3.0957903933,13.1217402797,15.0166495911,26.8041601173,34.8316326447,1.10344684578,0.0,1.10344684578
 10/21  12:00:00,91.2396468419,3.13536408334,15.9418635279,11.802581979,26.8041601173,33.5472370403,1.10346321121,0.0,1.10346321121
 10/21  13:00:00,87.1699309296,3.18970430881,18.29985679,7.88932378794,26.8041601173,30.9784458315,1.10342812761,0.0,1.10342812761
 10/21  14:00:00,60.0233311675,3.1498720713,18.8735498143,8.6185178617,8.04124803518,21.3317032909,1.10328506033,0.0,1.10328506033
 10/21  15:00:00,57.2384304595,3.09797300387,18.5965816328,7.44688000714,8.04124803518,20.0473076865,1.10319338177,0.0,1.10319338177
 10/21  16:00:00,58.8427941777,3.09555375397,17.6187791321,9.7103665748,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/21  17:00:00,57.3851819068,3.09555375397,15.9740082614,17.6176743086,2.68041601173,18.0090894769,1.1030270549,0.0,1.1030270549
 10/21  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301414172,0.0,1.10301414172
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030895893,0.0,1.1030895893
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295048193,0.0,1.10295048193
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291794579,0.0,1.10291794579
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296954715,0.0,1.10296954715
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291779274,0.0,1.10291779274
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292018237,0.0,1.10292018237
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298399566,0.0,1.10298399566
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298346799,0.0,1.10298346799
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291893709,0.0,1.10291893709
 10/22  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10271580188,0.0,1.10271580188
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291869405,0.0,1.10291869405
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294952875,0.0,1.10294952875
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295198883,0.0,1.10295198883
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,109.659808489,3.09555375397,16.1636454954,48.7840090284,5.36083202345,21.4433280938,1.10310218064,0.0,1.10310218064
 10/23  07:00:00,93.8759668933,3.09555375397,2.60890920491,39.3987781377,16.0824960704,32.6817896323,1.10338746981,0.0,1.10338746981
 10/23  08:00:00,139.450824104,3.1729540027,7.20497752641,10.4136518827,48.2474882111,70.4033123869,1.10405012881,0.0,1.10405012881
 10/23  09:00:00,131.632962688,3.09555375397,12.7592962209,5.46744344952,48.2474882111,62.0547409583,2.18828527061,0.0,2.18828527061
 10/23  10:00:00,134.27597334,3.17386665804,20.1487469581,2.56928386713,48.2474882111,60.1281475517,1.10401719147,0.0,1.10401719147
 10/23  11:00:00,139.369197576,3.47798523126,24.6424445398,0.938098541302,48.2474882111,62.0547409583,2.18848816852,0.0,2.18848816852
 10/23  12:00:00,140.884025686,3.69788956431,26.665002074,0.75481329096,48.2474882111,61.5103924513,2.18949136319,0.0,2.18949136319
 10/23  13:00:00,145.118276307,3.97143136662,29.1791768192,0.0515043526793,48.2474882111,63.6602354638,2.18934847826,0.0,2.18934847826
 10/23  14:00:00,142.668816079,3.90434223481,30.3803979868,0.0,48.2474882111,60.1281475517,2.18830038583,0.0,2.18830038583
 10/23  15:00:00,142.727532405,3.84306633437,30.5003902134,0.0,48.2474882111,60.1281475517,1.10387924126,0.0,1.10387924126
 10/23  16:00:00,145.275507233,3.87481898267,30.1267222838,0.0,48.2474882111,63.0180376616,2.18833982574,0.0,2.18833982574
 10/23  17:00:00,130.097276515,3.56856541283,26.1996587879,0.0,37.5258241642,62.7947880557,1.1036837574,0.0,1.1036837574
 10/23  18:00:00,98.2900340246,3.09555375397,20.0006744376,0.0263600011121,26.8041601173,36.0181789539,1.10353774963,0.0,1.10353774963
 10/23  19:00:00,95.3618281452,3.09555375397,16.0785400734,1.1217463614,26.8041601173,33.4493877451,1.10328321321,0.0,1.10328321321
 10/23  20:00:00,81.0485795542,3.09555375397,13.1231254206,5.84640849344,16.0824960704,28.0885557216,1.10337254387,0.0,1.10337254387
 10/23  21:00:00,81.0488473073,3.09555375397,11.0770527804,9.17714449116,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295110055,0.0,1.10295110055
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294873825,0.0,1.10294873825
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294707066,0.0,1.10294707066
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304787633,0.0,1.10304787633
 10/24  06:00:00,97.6824216636,3.09555375397,16.3707762401,36.5994914581,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,85.4401612543,3.09555375397,2.97242924572,30.5994524579,16.0824960704,32.6817896323,1.1034602039,0.0,1.1034602039
 10/24  08:00:00,137.785599957,3.2519434079,8.41848857815,7.4559272791,48.2474882111,70.4033123869,1.10407804183,0.0,1.10407804183
 10/24  09:00:00,132.88181629,3.13532506685,15.9315999402,3.50422201946,48.2474882111,62.0547409583,2.1881744767,0.0,2.1881744767
 10/24  10:00:00,134.764809486,3.27886736032,21.7417917098,1.3600745588,48.2474882111,60.1281475517,1.10413014924,0.0,1.10413014924
 10/24  11:00:00,139.244205188,3.68752903988,24.6942946658,0.551712218449,48.2474882111,62.0547409583,2.18873196555,0.0,2.18873196555
 10/24  12:00:00,141.198849414,3.97249963466,27.1064848066,0.353544216046,48.2474882111,61.5103924513,2.18931431259,0.0,2.18931431259
 10/24  13:00:00,145.029676874,4.20863789662,28.9048752084,0.0,48.2474882111,63.6602354638,3.27388878922,0.0,3.27388878922
 10/24  14:00:00,141.816979494,4.0670058891,29.3658977482,0.0,48.2474882111,60.1281475517,1.10391963996,0.0,1.10391963996
 10/24  15:00:00,141.38476639,3.93460418937,29.0660863437,0.0,48.2474882111,60.1281475517,1.10383646332,0.0,1.10383646332
 10/24  16:00:00,143.57443282,3.93377063251,28.3666962206,0.0,48.2474882111,63.0180376616,2.18839002849,0.0,2.18839002849
 10/24  17:00:00,129.234944517,3.63714294612,25.2687492565,0.0,37.5258241642,62.7947880557,1.10371866064,0.0,1.10371866064
 10/24  18:00:00,98.8189301791,3.09555375397,18.0749610425,0.0136362173844,26.8041601173,36.0181789539,1.1036146244,0.0,1.1036146244
 10/24  19:00:00,92.6287608763,3.09555375397,13.6754442646,0.7917749013,26.8041601173,33.4493877451,1.1033269321,0.0,1.1033269321
 10/24  20:00:00,78.3114827747,3.09555375397,10.8164660188,5.41597111581,16.0824960704,28.0885557216,1.10332710866,0.0,1.10332710866
 10/24  21:00:00,78.2132195564,3.09555375397,8.88337293085,8.53519658991,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304510844,0.0,1.10304510844
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295091193,0.0,1.10295091193
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295000919,0.0,1.10295000919
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030531834,0.0,1.1030531834
 10/25  06:00:00,99.8374169256,3.09732328756,15.5985878338,39.5249055928,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,85.343071468,3.09555375397,0.44049859173,33.0342933256,16.0824960704,32.6817896323,3.17621316114,2.0728378428,1.10337531833
 10/25  08:00:00,137.11320332,3.26396768541,6.43789198002,8.75210296244,48.2474882111,70.4033123869,2.18792893947,0.0,2.18792893947
 10/25  09:00:00,130.330956384,3.14285880182,12.9063978446,3.97103047437,48.2474882111,62.0547409583,1.10402152096,0.0,1.10402152096
 10/25  10:00:00,132.12430923,3.24502425691,18.9451778984,1.55003121763,48.2474882111,60.1281475517,2.18823206578,0.0,2.18823206578
 10/25  11:00:00,137.686092598,3.65255804491,23.1164549842,0.606410304973,48.2474882111,62.0547409583,2.18859891407,0.0,2.18859891407
 10/25  12:00:00,139.651355165,3.95434436592,25.531570812,0.399119230911,48.2474882111,61.5103924513,2.18941843576,0.0,2.18941843576
 10/25  13:00:00,144.755229932,4.21216693439,28.6268992284,0.0,48.2474882111,63.6602354638,2.18949396294,0.0,2.18949396294
 10/25  14:00:00,141.782224166,4.07239425109,29.3257540578,0.0,48.2474882111,60.1281475517,1.10393673846,0.0,1.10393673846
 10/25  15:00:00,140.932944571,3.91871416608,28.6301545481,0.0,48.2474882111,60.1281475517,2.18783221722,0.0,2.18783221722
 10/25  16:00:00,142.6286458,3.83852085911,27.5161589744,0.0,48.2474882111,63.0180376616,1.10419366629,0.0,1.10419366629
 10/25  17:00:00,127.772584898,3.61621380237,23.8273187818,0.0,37.5258241642,62.7947880557,2.18768571055,0.0,2.18768571055
 10/25  18:00:00,97.3848710556,3.09555375397,16.6342956273,0.0202425090268,26.8041601173,36.0181789539,1.10350872009,0.0,1.10350872009
 10/25  19:00:00,91.4958403588,3.09555375397,12.3144611535,1.01983749485,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/25  20:00:00,77.7110878832,3.09555375397,9.81006890925,5.82197333389,16.0824960704,28.0885557216,1.10329463658,0.0,1.10329463658
 10/25  21:00:00,77.7467731916,3.09555375397,7.98563083492,8.96649232102,16.0824960704,26.8041601173,1.103056832,0.0,1.103056832
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295171184,0.0,1.10295171184
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295059492,0.0,1.10295059492
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029534031,0.0,1.1029534031
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,99.2688024558,3.10126934908,15.4246101779,39.1263227175,5.36083202345,21.4433280938,1.10302223821,0.0,1.10302223821
 10/26  07:00:00,87.5791394099,3.09555375397,0.327566727315,32.9159597985,16.0824960704,32.6817896323,2.2003026134,2.1803026134,0.02
 10/26  08:00:00,136.588451103,3.26824291911,5.97380889461,8.68715859687,48.2474882111,70.4033123869,2.18778246082,0.0,2.18778246082
 10/26  09:00:00,130.817294945,3.14712350202,13.4496290816,3.90987309838,48.2474882111,62.0547409583,1.10417456094,0.0,1.10417456094
 10/26  10:00:00,132.800933085,3.27617807326,19.6313003171,1.50937883771,48.2474882111,60.1281475517,2.18827026683,0.0,2.18827026683
 10/26  11:00:00,138.227199402,3.6902919195,23.6022701631,0.623968055988,48.2474882111,62.0547409583,2.1888299098,0.0,2.1888299098
 10/26  12:00:00,140.083502485,3.97038394358,25.9241858124,0.422611972127,48.2474882111,61.5103924513,2.18929460885,0.0,2.18929460885
 10/26  13:00:00,144.093804724,4.20890653978,27.9687344155,0.0,48.2474882111,63.6602354638,2.1894462729,0.0,2.1894462729
 10/26  14:00:00,141.049500122,4.08515908023,28.5802651847,0.0,48.2474882111,60.1281475517,2.18800686542,0.0,2.18800686542
 10/26  15:00:00,141.404968566,4.00512643135,29.0157662773,0.0,48.2474882111,60.1281475517,1.10386622367,0.0,1.10386622367
 10/26  16:00:00,143.21866459,3.96442749564,27.9802711271,0.0,48.2474882111,63.0180376616,2.1885894724,0.0,2.1885894724
 10/26  17:00:00,128.284776243,3.65119266087,24.3045312683,0.0,37.5258241642,62.7947880557,1.10365851399,0.0,1.10365851399
 10/26  18:00:00,97.9606023718,3.09555375397,17.2143991048,0.0158703478274,26.8041601173,36.0181789539,1.10352299664,0.0,1.10352299664
 10/26  19:00:00,91.9881968245,3.09555375397,13.0820660179,0.744589096134,26.8041601173,33.4493877451,1.10330643279,0.0,1.10330643279
 10/26  20:00:00,77.9602822622,3.09555375397,10.6204157658,5.26082085625,16.0824960704,28.0885557216,1.10334318941,0.0,1.10334318941
 10/26  21:00:00,77.6468721513,3.09555375397,8.35438416404,8.49783795161,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295095574,0.0,1.10295095574
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294870308,0.0,1.10294870308
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295467719,0.0,1.10295467719
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,96.6214195212,3.10473049594,15.8187078147,36.0813809992,5.36083202345,21.4433280938,1.10308643847,0.0,1.10308643847
 10/27  07:00:00,85.7795195939,3.09555375397,0.445941134079,30.9979655758,16.0824960704,32.6817896323,2.37303016623,1.26957392413,1.1034562421
 10/27  08:00:00,136.586024599,3.27423039047,6.67501398169,7.97753953497,48.2474882111,70.4033123869,1.10406133016,0.0,1.10406133016
 10/27  09:00:00,131.179113861,3.15423555606,14.1561030279,3.55810601309,48.2474882111,62.0547409583,2.18830712405,0.0,2.18830712405
 10/27  10:00:00,132.366053982,3.31083689789,19.3278913201,1.34324990679,48.2474882111,60.1281475517,1.10404268879,0.0,1.10404268879
 10/27  11:00:00,137.496573731,3.72118412314,22.9128575598,0.551862784508,48.2474882111,62.0547409583,2.18858332005,0.0,2.18858332005
 10/27  12:00:00,141.079572543,4.02871082673,26.9369170932,0.347623866887,48.2474882111,61.5103924513,2.18920684309,0.0,2.18920684309
 10/27  13:00:00,145.99738368,4.2774139299,29.8038059809,0.0,48.2474882111,63.6602354638,3.27410774049,0.0,3.27410774049
 10/27  14:00:00,143.272745959,4.1587477554,30.729922347,0.0,48.2474882111,60.1281475517,1.10390295604,0.0,1.10390295604
 10/27  15:00:00,144.177361145,4.11865210649,31.6746331815,0.0,48.2474882111,60.1281475517,1.10400693861,0.0,1.10400693861
 10/27  16:00:00,145.561549728,4.10631902964,30.1812647312,0.0,48.2474882111,63.0180376616,2.18840610769,0.0,2.18840610769
 10/27  17:00:00,128.098861818,3.69563977207,24.0741697316,0.0,37.5258241642,62.7947880557,1.10373359497,0.0,1.10373359497
 10/27  18:00:00,97.5537373407,3.09555375397,16.8118615819,0.0115428395394,26.8041601173,36.0181789539,1.10363670552,0.0,1.10363670552
 10/27  19:00:00,91.9428462875,3.09555375397,13.1817665082,0.599538068915,26.8041601173,33.4493877451,1.10335489356,0.0,1.10335489356
 10/27  20:00:00,77.5336696325,3.09555375397,10.5956296338,4.8589943586,16.0824960704,28.0885557216,1.10335245352,0.0,1.10335245352
 10/27  21:00:00,77.2079594983,3.09555375397,8.34707473233,8.06623473032,16.0824960704,26.8041601173,0.677214576403,0.0,0.677214576403
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.445640124555,0.0,0.445640124555
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295466586,0.0,1.10295466586
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295453269,0.0,1.10295453269
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304428028,0.0,1.10304428028
 10/28  06:00:00,97.2858672472,3.09555375397,15.6481911819,36.9255221,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,72.6701848286,3.09555375397,1.9266637364,33.2304513759,5.36083202345,26.5809105114,1.10314291488,0.0,1.10314291488
 10/28  08:00:00,83.4014652892,3.09555375397,6.39542030338,15.7983462879,26.8041601173,31.2995447326,1.10329828111,0.0,1.10329828111
 10/28  09:00:00,84.7099185825,3.09555375397,13.6340678466,7.62045973018,26.8041601173,33.5472370403,1.10354481312,0.0,1.10354481312
 10/28  10:00:00,88.292341036,3.11704430306,21.1816990683,4.59705711617,26.8041601173,32.583940337,1.10342218706,0.0,1.10342218706
 10/28  11:00:00,93.434826954,3.31112684249,26.1523554632,2.32711179215,26.8041601173,34.8316326447,1.10357141645,0.0,1.10357141645
 10/28  12:00:00,93.6786553078,3.49775289385,28.8007166854,1.0203484769,26.8041601173,33.5472370403,1.10344049892,0.0,1.10344049892
 10/28  13:00:00,91.4691782217,3.5104623996,29.9425655186,0.225104260582,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/28  14:00:00,62.1136274112,3.40908320212,29.323152789,0.0,8.04124803518,21.3317032909,1.10342086171,0.0,1.10342086171
 10/28  15:00:00,59.6251044113,3.24169591778,28.2864126778,0.0,8.04124803518,20.0473076865,1.10323128364,0.0,1.10323128364
 10/28  16:00:00,58.627891486,3.11772383485,26.9878986897,0.104174244616,8.04124803518,20.3684065876,1.10323770677,0.0,1.10323770677
 10/28  17:00:00,49.9780645194,3.09555375397,24.7715640462,1.41300113646,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302194573,0.0,1.10302194573
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302499304,0.0,1.10302499304
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295539697,0.0,1.10295539697
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292326916,0.0,1.10292326916
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292377602,0.0,1.10292377602
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291793866,0.0,1.10291793866
 10/29  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
