Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296756788,0.0,1.10296756788
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296721618,0.0,1.10296721618
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,74.5547039647,3.11282945992,19.4356629896,20.2589446372,5.36083202345,21.4433280938,1.10304541885,0.0,1.10304541885
 11/16  08:00:00,79.4708637656,3.09555375397,8.97747178606,18.6251124288,16.0824960704,32.6817896323,1.10352397697,0.0,1.10352397697
 11/16  09:00:00,138.766543072,3.21264036758,10.6633453243,6.23131668812,48.2474882111,70.4033123869,1.1040838304,0.0,1.1040838304
 11/16  10:00:00,127.849332335,3.09849596381,11.139488031,3.30067907642,48.2474882111,62.0547409583,2.188363408,0.0,2.188363408
 11/16  11:00:00,125.520853223,3.09555375397,12.4118302278,1.62939338385,48.2474882111,60.1281475517,2.18842102205,0.0,2.18842102205
 11/16  12:00:00,128.059438381,3.12931452113,13.8407558268,0.778698769609,48.2474882111,62.0547409583,2.18885079308,0.0,2.18885079308
 11/16  13:00:00,128.912807795,3.1985950773,15.0467536993,0.901138262106,48.2474882111,61.5103924513,2.19004514794,0.0,2.19004514794
 11/16  14:00:00,131.005711054,3.22170272728,15.7451251538,0.122719404369,48.2474882111,63.6602354638,2.18975445898,0.0,2.18975445898
 11/16  15:00:00,127.543351791,3.13856402802,16.0013719397,0.0193399668133,48.2474882111,60.1281475517,2.18830701286,0.0,2.18830701286
 11/16  16:00:00,127.820867736,3.1448193173,16.2770103046,0.0149622570922,48.2474882111,60.1281475517,1.10395826703,0.0,1.10395826703
 11/16  17:00:00,133.974262541,3.23342044908,16.6755003385,0.324042453352,48.2474882111,63.0180376616,2.18850951446,0.0,2.18850951446
 11/16  18:00:00,137.452213311,3.31921791492,16.7741290472,2.22581403506,37.5258241642,62.7947880557,1.1038335696,0.0,1.1038335696
 11/16  19:00:00,101.424377322,3.09555375397,15.1383296074,5.55571479549,26.8041601173,36.0181789539,2.18728975031,0.0,2.18728975031
 11/16  20:00:00,99.7187596307,3.09555375397,14.9254184401,6.6317994802,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/16  21:00:00,86.4738074681,3.09555375397,14.6510151458,9.74374668223,16.0824960704,28.0885557216,1.10343507655,0.0,1.10343507655
 11/16  22:00:00,86.9270981459,3.09555375397,14.4356001203,11.6968479899,16.0824960704,26.8041601173,1.10307185337,0.0,1.10307185337
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296754074,0.0,1.10296754074
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296937285,0.0,1.10296937285
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029691535,0.0,1.1029691535
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,68.646210827,3.10528716045,22.7124881377,11.0811686508,5.36083202345,21.4433280938,1.10303905631,0.0,1.10303905631
 11/17  08:00:00,86.3076772587,3.09555375397,24.8184122,9.62098550801,16.0824960704,32.6817896323,1.1034496614,0.0,1.1034496614
 11/17  09:00:00,151.12200379,3.21842088921,27.8885117989,1.35583040998,48.2474882111,70.4033123869,1.10412278907,0.0,1.10412278907
 11/17  10:00:00,142.503056816,3.10340457741,28.8776493582,0.211333616788,48.2474882111,62.0547409583,2.18844994212,0.0,2.18844994212
 11/17  11:00:00,140.839427631,3.09555375397,29.3597980199,0.0,48.2474882111,60.1281475517,2.18851937328,0.0,2.18851937328
 11/17  12:00:00,143.517872049,3.14362163714,30.0635811479,0.0,48.2474882111,62.0547409583,2.18896471512,0.0,2.18896471512
 11/17  13:00:00,140.985332202,3.21543081575,28.0035806293,0.0,48.2474882111,61.5103924513,2.18983233927,0.0,2.18983233927
 11/17  14:00:00,138.905873034,3.23880766964,23.750901595,0.0,48.2474882111,63.6602354638,2.18957481196,0.0,2.18957481196
 11/17  15:00:00,131.055418057,3.15300103541,19.5183411648,0.0,48.2474882111,60.1281475517,2.18844399565,0.0,2.18844399565
 11/17  16:00:00,128.716254883,3.15679478249,17.1753842438,0.0,48.2474882111,60.1281475517,1.10403129577,0.0,1.10403129577
 11/17  17:00:00,133.291062684,3.24412052278,16.2373120164,0.0683308443619,48.2474882111,63.0180376616,2.18867173538,0.0,2.18867173538
 11/17  18:00:00,135.239011277,3.32904814671,15.0710706002,1.70584021656,37.5258241642,62.7947880557,2.18772399659,0.0,2.18772399659
 11/17  19:00:00,97.9213334083,3.09555375397,11.5993551714,5.59164531769,26.8041601173,36.0181789539,1.10358170412,0.0,1.10358170412
 11/17  20:00:00,94.9979177284,3.09555375397,9.35326634908,7.48310966892,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,82.0868114851,3.09555375397,7.09359927916,12.9141665658,16.0824960704,28.0885557216,1.10338424573,0.0,1.10338424573
 11/17  22:00:00,82.8966203195,3.09555375397,5.76679954032,16.3351707435,16.0824960704,26.8041601173,1.10309855144,0.0,1.10309855144
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296923236,0.0,1.10296923236
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296890688,0.0,1.10296890688
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102968173,0.0,1.102968173
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,94.8590510929,3.09555375397,14.8790942429,42.6698028847,5.36083202345,21.4433280938,1.10309257453,0.0,1.10309257453
 11/18  08:00:00,72.7649615497,3.09555375397,0.532108114886,37.1871170519,5.36083202345,26.5809105114,1.10317626146,0.0,1.10317626146
 11/18  09:00:00,87.9550430867,3.09555375397,0.447355438371,26.2999889504,26.8041601173,31.2995447326,0.0476593218621,0.0276593218621,0.02
 11/18  10:00:00,86.249838561,3.09555375397,0.423480646885,22.3709669084,26.8041601173,33.5472370403,1.10358143164,0.0,1.10358143164
 11/18  11:00:00,83.7632014695,3.09555375397,0.493211003376,20.7778961637,26.8041601173,32.583940337,1.10354304357,0.0,1.10354304357
 11/18  12:00:00,87.0791279605,3.09555375397,0.57481901545,21.764522335,26.8041601173,34.8316326447,1.10367201704,0.0,1.10367201704
 11/18  13:00:00,84.2079746937,3.09555375397,0.949036413006,19.803547275,26.8041601173,33.5472370403,1.10357155197,0.0,1.10357155197
 11/18  14:00:00,81.4252309465,3.09555375397,1.37926121595,19.1593699337,26.8041601173,30.9784458315,1.10350153571,0.0,1.10350153571
 11/18  15:00:00,63.8391945052,3.09555375397,1.43538311658,29.9268662145,8.04124803518,21.3317032909,1.10342165625,0.0,1.10342165625
 11/18  16:00:00,66.9211884657,3.09555375397,1.19137028435,34.5372686116,8.04124803518,20.0473076865,1.10326972893,0.0,1.10326972893
 11/18  17:00:00,76.5212459814,3.09555375397,0.709977063805,39.3629537801,8.04124803518,20.3684065876,1.10330618112,0.0,1.10330618112
 11/18  18:00:00,87.3661750103,3.09555375397,0.268045796329,48.5006298772,2.68041601173,18.0090894769,0.611615302132,0.591615302132,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304620875,0.0,1.10304620875
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304523525,0.0,1.10304523525
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029702782,0.0,1.1029702782
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293409977,0.0,1.10293409977
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292994565,0.0,1.10292994565
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304722948,0.0,1.10304722948
 11/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029697629,0.0,1.1029697629
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297146895,0.0,1.10297146895
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312038744,0.0,1.10312038744
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296799831,0.0,1.10296799831
 11/19  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293342286,0.0,1.10293342286
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029282479,0.0,1.1029282479
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293522965,0.0,1.10293522965
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,42.6448137081,0.54711118633,0.235330734037,2.92618758809,2.68041601173,21.4433280938,0.0556521984465,0.0356521984465,0.02
 11/20  02:00:00,44.5317031275,0.729481581773,0.2314073308,4.63463001527,2.68041601173,21.4433280938,1.10302412192,0.0,1.10302412192
 11/20  03:00:00,46.7489345365,0.911851977216,0.242440350759,6.65845800886,2.68041601173,21.4433280938,0.070418955182,0.050418955182,0.02
 11/20  04:00:00,46.0824759726,0.729481581773,0.067676181292,6.34913400992,2.68041601173,21.4433280938,1.34652225235,0.2435528257,1.10296942665
 11/20  05:00:00,47.9502503907,0.911851977216,0.0353224064524,8.06689180741,2.68041601173,21.4433280938,0.219059429714,0.199059429714,0.02
 11/20  06:00:00,49.6073934417,0.729481581773,0.0,7.2613116486,5.36083202345,21.4433280938,1.64555880897,0.542406324081,1.10315248489
 11/20  07:00:00,192.380051118,3.09555375397,9.41055030533,145.659346848,5.36083202345,21.4433280938,0.0579058973664,0.0379058973664,0.02
 11/20  08:00:00,153.391155194,3.09555375397,0.0,101.522875643,16.0824960704,32.6817896323,32.6662696184,31.5627570939,1.10351252451
 11/20  09:00:00,178.155318951,3.09555375397,0.0,56.4005245049,48.2474882111,70.4033123869,21.8100148397,19.6217595368,2.18825530282
 11/20  10:00:00,153.517249097,3.09555375397,0.0491762848449,40.0618497946,48.2474882111,62.0547409583,7.16565167166,6.06133860172,1.10431306994
 11/20  11:00:00,142.945311413,3.09555375397,2.06236394947,29.4033178526,48.2474882111,60.1281475517,2.18857382805,0.0,2.18857382805
 11/20  12:00:00,140.618017409,3.09555375397,5.229187443,21.9826069484,48.2474882111,62.0547409583,2.18921755898,0.0,2.18921755898
 11/20  13:00:00,142.004001834,3.10110221955,6.99746516207,22.1391136956,48.2474882111,61.5103924513,2.19000828731,0.0,2.19000828731
 11/20  14:00:00,134.853612448,3.14951579757,8.05362308447,11.7343097972,48.2474882111,63.6602354638,3.2748434407,0.0,3.2748434407
 11/20  15:00:00,127.966130267,3.15586924674,9.01600793426,7.41017722867,48.2474882111,60.1281475517,1.10410908101,0.0,1.10410908101
 11/20  16:00:00,125.500048189,3.107191123,7.70568670576,6.30309450354,48.2474882111,60.1281475517,2.18819055759,0.0,2.18819055759
 11/20  17:00:00,132.905252167,3.11416200779,5.36751698479,8.21494054091,48.2474882111,63.0180376616,2.18882234328,0.0,2.18882234328
 11/20  18:00:00,137.818538933,3.18531054205,2.88041585063,16.6197602262,37.5258241642,62.7947880557,1.10372015215,0.0,1.10372015215
 11/20  19:00:00,110.465184893,3.09555375397,0.220158419128,29.5146935551,26.8041601173,36.0181789539,3.4189767438,2.31535734724,1.10361939656
 11/20  20:00:00,113.020883819,3.09555375397,0.0,34.859342109,26.8041601173,33.4493877451,10.9391361187,9.83598521878,1.10315089994
 11/20  21:00:00,108.699278331,3.09555375397,0.0,46.6202326906,16.0824960704,28.0885557216,19.9484403471,18.8449848637,1.10345548335
 11/20  22:00:00,113.633664117,3.09555375397,0.0,52.8390140812,16.0824960704,26.8041601173,25.7761319829,25.7561319829,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313129162,0.0,1.10313129162
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296950895,0.0,1.10296950895
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297099795,0.0,1.10297099795
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,48.1667896678,0.911851977216,0.0521668728095,5.58617060637,5.36083202345,21.4433280938,1.56724309819,0.464169520879,1.10307357731
 11/21  07:00:00,168.776859636,3.09555375397,10.1860652221,121.280640448,5.36083202345,21.4433280938,1.10304140073,0.0,1.10304140073
 11/21  08:00:00,130.306074146,3.09555375397,0.0,78.4377945954,16.0824960704,32.6817896323,25.3655906766,25.3455906766,0.02
 11/21  09:00:00,158.669526751,3.09555375397,0.109648816706,36.8050834883,48.2474882111,70.4033123869,9.18384672842,6.99583400233,2.18801272609
 11/21  10:00:00,141.38141934,3.09555375397,2.4860627433,25.4891335794,48.2474882111,62.0547409583,2.22219790466,0.0338111083206,2.18838679634
 11/21  11:00:00,135.310162777,3.09555375397,6.11919443233,17.7113387339,48.2474882111,60.1281475517,1.10418455943,0.0,1.10418455943
 11/21  12:00:00,136.07070305,3.13579082617,9.8166963792,12.8075465814,48.2474882111,62.0547409583,2.18915243964,0.0,2.18915243964
 11/21  13:00:00,137.937739704,3.12602267059,11.5143374814,13.5310587954,48.2474882111,61.5103924513,3.27492969324,0.0,3.27492969324
 11/21  14:00:00,132.992866217,3.17320889277,12.3074979416,5.5959956134,48.2474882111,63.6602354638,2.18979130657,0.0,2.18979130657
 11/21  15:00:00,127.666129559,3.12952398347,12.7579120472,3.39461767101,48.2474882111,60.1281475517,2.18837071662,0.0,2.18837071662
 11/21  16:00:00,126.743939709,3.09555375397,11.3311633049,3.93314679325,48.2474882111,60.1281475517,1.10400495403,0.0,1.10400495403
 11/21  17:00:00,134.938577775,3.1443738808,9.14759234783,6.43797891292,48.2474882111,63.0180376616,2.18865767311,0.0,2.18865767311
 11/21  18:00:00,137.42200875,3.22149928076,6.83196284047,12.2354943145,37.5258241642,62.7947880557,2.18774024304,0.0,2.18774024304
 11/21  19:00:00,105.113422036,3.09555375397,4.04178678371,20.3413023335,26.8041601173,36.0181789539,1.10359889404,0.0,1.10359889404
 11/21  20:00:00,105.710414815,3.09555375397,2.59356630818,24.955306796,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/21  21:00:00,97.325689776,3.09555375397,0.964191611161,34.2824525247,16.0824960704,28.0885557216,1.17490297754,0.0714992773608,1.10340370018
 11/21  22:00:00,98.6841110505,3.09555375397,0.144990344862,37.74447067,16.0824960704,26.8041601173,1.83077426277,0.727662415542,1.10311184723
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297076193,0.0,1.10297076193
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297236583,0.0,1.10297236583
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297278485,0.0,1.10297278485
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,118.93309303,3.09555375397,12.6240968614,68.9988422032,5.36083202345,21.4433280938,1.10312082695,0.0,1.10312082695
 11/22  08:00:00,107.130664027,3.09555375397,2.49105978295,52.7713246938,16.0824960704,32.6817896323,1.10347729046,0.0,1.10347729046
 11/22  09:00:00,149.916623432,3.11634672673,3.664204281,24.476831732,48.2474882111,70.4033123869,1.10409025724,0.0,1.10409025724
 11/22  10:00:00,135.746692898,3.09555375397,4.51114120627,17.8293286744,48.2474882111,62.0547409583,2.18835506457,0.0,2.18835506457
 11/22  11:00:00,130.080749714,3.09555375397,5.43257367491,13.1685464283,48.2474882111,60.1281475517,2.1885171897,0.0,2.1885171897
 11/22  12:00:00,130.54891948,3.09555375397,6.37819689609,10.7644995665,48.2474882111,62.0547409583,2.18891791179,0.0,2.18891791179
 11/22  13:00:00,132.234431715,3.11460310571,7.06161159273,12.29189626,48.2474882111,61.5103924513,2.19009184042,0.0,2.19009184042
 11/22  14:00:00,131.140496881,3.13810668298,7.48033646606,8.60588996304,48.2474882111,63.6602354638,3.2748119815,0.0,3.2748119815
 11/22  15:00:00,127.939651028,3.09555375397,7.63557036293,8.82445105462,48.2474882111,60.1281475517,1.10400386966,0.0,1.10400386966
 11/22  16:00:00,127.586878813,3.09555375397,7.4127865804,8.69446262162,48.2474882111,60.1281475517,2.18798912675,0.0,2.18798912675
 11/22  17:00:00,136.154491848,3.13911976028,6.89587641545,9.91086303875,48.2474882111,63.0180376616,2.1890678848,0.0,2.1890678848
 11/22  18:00:00,139.15535346,3.22054014725,6.33372818787,14.4680328105,37.5258241642,62.7947880557,1.10378770923,0.0,1.10378770923
 11/22  19:00:00,107.261676568,3.09555375397,4.66445407032,21.8668895788,26.8041601173,36.0181789539,1.1035811962,0.0,1.1035811962
 11/22  20:00:00,106.314272194,3.09555375397,4.18042585532,23.972304628,26.8041601173,33.4493877451,1.10333604586,0.0,1.10333604586
 11/22  21:00:00,97.1658479669,3.09555375397,3.57488931802,31.5119130088,16.0824960704,28.0885557216,1.10340273489,0.0,1.10340273489
 11/22  22:00:00,97.8921945461,3.09555375397,3.24963333906,33.8479111714,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302331287,0.0,1.10302331287
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293642989,0.0,1.10293642989
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293111338,0.0,1.10293111338
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304620764,0.0,1.10304620764
 11/23  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293452836,0.0,1.10293452836
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293723582,0.0,1.10293723582
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301252188,0.0,1.10301252188
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301024898,0.0,1.10301024898
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293710155,0.0,1.10293710155
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029339654,0.0,1.1029339654
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293851117,0.0,1.10293851117
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029727926,0.0,1.1029727926
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297336464,0.0,1.10297336464
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306992563,0.0,1.10306992563
 11/24  07:00:00,124.021379119,3.09555375397,15.690989021,71.0202361328,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,112.046705842,3.09555375397,6.43506565108,53.7433606397,16.0824960704,32.6817896323,1.10326036408,0.0,1.10326036408
 11/24  09:00:00,153.655124826,3.09555375397,7.08052952121,24.8198008588,48.2474882111,70.4033123869,2.18821401865,0.0,2.18821401865
 11/24  10:00:00,138.108047001,3.09555375397,7.92148583922,16.780338144,48.2474882111,62.0547409583,2.18849769386,0.0,2.18849769386
 11/24  11:00:00,132.796643608,3.09555375397,9.0803025974,12.2367113997,48.2474882111,60.1281475517,1.10437248846,0.0,1.10437248846
 11/24  12:00:00,133.039696741,3.09555375397,10.1326426142,9.50083110891,48.2474882111,62.0547409583,2.18906828954,0.0,2.18906828954
 11/24  13:00:00,134.846122547,3.09555375397,10.9264512559,11.057796781,48.2474882111,61.5103924513,3.27488005187,0.0,3.27488005187
 11/24  14:00:00,132.911709459,3.10346122124,11.6880004682,6.20408400017,48.2474882111,63.6602354638,2.1898003091,0.0,2.1898003091
 11/24  15:00:00,129.312240972,3.09555375397,12.3727831334,5.45982822787,48.2474882111,60.1281475517,2.18839678863,0.0,2.18839678863
 11/24  16:00:00,129.545343128,3.09555375397,12.0563141195,6.009399398,48.2474882111,60.1281475517,1.10402666329,0.0,1.10402666329
 11/24  17:00:00,138.163716691,3.11889863428,11.2155761486,7.62060927418,48.2474882111,63.0180376616,2.18873302917,0.0,2.18873302917
 11/24  18:00:00,140.451630353,3.19870106975,10.4558151762,11.6640617934,37.5258241642,62.7947880557,2.18783045188,0.0,2.18783045188
 11/24  19:00:00,108.098656547,3.09555375397,8.79611624053,18.5722073873,26.8041601173,36.0181789539,1.10364559384,0.0,1.10364559384
 11/24  20:00:00,107.273466587,3.09555375397,8.25295232793,20.8589725486,26.8041601173,33.4493877451,1.10332767288,0.0,1.10332767288
 11/24  21:00:00,98.209596304,3.09555375397,7.62038741103,28.5101632529,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/24  22:00:00,98.9770809073,3.09555375397,6.89594492845,31.2864859431,16.0824960704,26.8041601173,1.10323769057,0.0,1.10323769057
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029720504,0.0,1.1029720504
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297339677,0.0,1.10297339677
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029738292,0.0,1.1029738292
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030825611,0.0,1.1030825611
 11/25  07:00:00,116.233651044,3.09555375397,14.1167774061,64.8067196722,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,90.9622751335,3.09555375397,1.13810943031,54.7784293203,5.36083202345,26.5809105114,1.10320983809,0.0,1.10320983809
 11/25  09:00:00,101.287079133,3.09555375397,1.82753150651,38.2518489288,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/25  10:00:00,98.9544205049,3.09555375397,2.60582217514,32.8932073241,26.8041601173,33.5472370403,2.18706586397,0.0,2.18706586397
 11/25  11:00:00,95.6688830203,3.09555375397,3.58082587307,29.5959628448,26.8041601173,32.583940337,1.10346730793,0.0,1.10346730793
 11/25  12:00:00,94.766801311,3.09555375397,4.48413142542,25.5428832755,26.8041601173,34.8316326447,1.10369641652,0.0,1.10369641652
 11/25  13:00:00,89.6644374226,3.09555375397,5.63346496818,20.5755814488,26.8041601173,33.5472370403,1.10360552926,0.0,1.10360552926
 11/25  14:00:00,84.7891735392,3.09555375397,6.97500581197,16.9275679303,26.8041601173,30.9784458315,1.10355682095,0.0,1.10355682095
 11/25  15:00:00,64.5814519433,3.09555375397,7.96192081791,24.1425859512,8.04124803518,21.3317032909,0.02,0.0,0.02
 11/25  16:00:00,65.721240222,3.09555375397,7.21257719301,27.3161134592,8.04124803518,20.0473076865,1.10334481707,0.0,1.10334481707
 11/25  17:00:00,76.7040467494,3.09555375397,5.1167447529,35.138986859,8.04124803518,20.3684065876,1.1033502411,0.0,1.1033502411
 11/25  18:00:00,89.9590766444,3.09555375397,2.89406898652,48.4675083211,2.68041601173,18.0090894769,1.10305234937,0.0,1.10305234937
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305410379,0.0,1.10305410379
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312756794,0.0,1.10312756794
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297404397,0.0,1.10297404397
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293403053,0.0,1.10293403053
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299706991,0.0,1.10299706991
 11/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293543824,0.0,1.10293543824
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293859539,0.0,1.10293859539
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301148858,0.0,1.10301148858
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302458086,0.0,1.10302458086
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293651038,0.0,1.10293651038
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293872397,0.0,1.10293872397
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305313412,0.0,1.10305313412
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293865769,0.0,1.10293865769
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297330632,0.0,1.10297330632
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297338576,0.0,1.10297338576
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,178.133123808,3.09555375397,10.830373089,129.992596753,5.36083202345,21.4433280938,1.1030505107,0.0,1.1030505107
 11/27  08:00:00,145.743755749,3.09555375397,0.0,93.8754761986,16.0824960704,32.6817896323,20.3721489252,19.268598814,1.10355011126
 11/27  09:00:00,174.288783317,3.09555375397,0.0,52.5339888712,48.2474882111,70.4033123869,16.0378604293,14.9337006005,1.10415982885
 11/27  10:00:00,153.944961777,3.09555375397,0.0,40.5387387596,48.2474882111,62.0547409583,13.9875228819,11.798909357,2.18861352495
 11/27  11:00:00,144.930804401,3.09555375397,0.0,33.4511747901,48.2474882111,60.1281475517,11.4066686087,9.21812803246,2.1885405762
 11/27  12:00:00,141.63722659,3.09555375397,0.0,28.2310035728,48.2474882111,62.0547409583,8.75123510337,6.56186562714,2.18936947622
 11/27  13:00:00,144.949776153,3.09555375397,0.0,32.0879016425,48.2474882111,61.5103924513,6.5148463808,4.32485064147,2.18999573934
 11/27  14:00:00,137.009189216,3.09555375397,0.0,21.9974716927,48.2474882111,63.6602354638,5.8261906797,2.55141636536,3.27477431434
 11/27  15:00:00,131.915152323,3.09555375397,0.089311315503,20.3462113964,48.2474882111,60.1281475517,2.50037423669,1.39617230494,1.10420193175
 11/27  16:00:00,130.205739166,3.09555375397,0.0361051494475,18.6900044061,48.2474882111,60.1281475517,4.73296070456,2.54494156202,2.18801914253
 11/27  17:00:00,138.798311331,3.09555375397,0.0,19.4941249437,48.2474882111,63.0180376616,7.92108115836,5.73191088923,2.18917026913
 11/27  18:00:00,148.279867322,3.13832243219,0.0,30.0084925759,37.5258241642,62.7947880557,9.98488639834,8.88104679704,1.1038396013
 11/27  19:00:00,122.686035253,3.09555375397,0.0,41.9557023339,26.8041601173,36.0181789539,18.2022707475,17.098634598,1.10363614953
 11/27  20:00:00,124.71853653,3.09555375397,0.0,46.5569948193,26.8041601173,33.4493877451,25.7716663476,24.668280249,1.10338609868
 11/27  21:00:00,120.943442652,3.09555375397,0.0,58.8643970115,16.0824960704,28.0885557216,33.7484881403,32.6450224235,1.10346571675
 11/27  22:00:00,124.504137622,3.09555375397,0.0,63.7094875864,16.0824960704,26.8041601173,33.9045195298,33.8845195298,0.02
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031422825,0.0,1.1031422825
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297573244,0.0,1.10297573244
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297587909,0.0,1.10297587909
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297597444,0.0,1.10297597444
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,157.658967618,3.09555375397,10.8601913895,109.488622263,5.36083202345,21.4433280938,1.10305765289,0.0,1.10305765289
 11/28  08:00:00,131.582599246,3.09555375397,0.0,79.7143196954,16.0824960704,32.6817896323,15.3098765157,14.2064046006,1.10347191517
 11/28  09:00:00,164.104390847,3.09555375397,0.0,42.3495964005,48.2474882111,70.4033123869,9.96871049627,8.86464568527,1.104064811
 11/28  10:00:00,143.998713216,3.09555375397,0.166059247277,30.4264309511,48.2474882111,62.0547409583,4.23512030756,2.04668990447,2.18843040309
 11/28  11:00:00,137.452054406,3.09555375397,1.88547702811,24.0869477666,48.2474882111,60.1281475517,2.18861635743,0.0,2.18861635743
 11/28  12:00:00,136.33624417,3.09555375397,3.88957774436,19.0404434086,48.2474882111,62.0547409583,2.18920285176,0.0,2.18920285176
 11/28  13:00:00,138.666227949,3.09555375397,4.72197731499,21.0823761232,48.2474882111,61.5103924513,2.19023136016,0.0,2.19023136016
 11/28  14:00:00,132.154206471,3.09844936973,4.81433911616,12.3252542159,48.2474882111,63.6602354638,3.27457085535,0.0,3.27457085535
 11/28  15:00:00,125.236088937,3.09555375397,4.90583696504,8.85062236134,48.2474882111,60.1281475517,1.10413705659,0.0,1.10413705659
 11/28  16:00:00,123.401664885,3.09555375397,3.9575608643,7.96447441003,48.2474882111,60.1281475517,2.18830368785,0.0,2.18830368785
 11/28  17:00:00,132.753258006,3.12419648275,2.34434933693,11.0760795526,48.2474882111,63.0180376616,2.1890553098,0.0,2.1890553098
 11/28  18:00:00,139.671722678,3.19784224676,0.738171755115,20.6026563619,37.5258241642,62.7947880557,1.84464628632,0.740854807259,1.10379147906
 11/28  19:00:00,113.523625652,3.09555375397,0.0,32.7932927328,26.8041601173,36.0181789539,11.0204351884,9.91684160439,1.10359358404
 11/28  20:00:00,115.628703936,3.09555375397,0.0,37.4671622257,26.8041601173,33.4493877451,18.4357255355,17.3323724751,1.10335306044
 11/28  21:00:00,109.608814666,3.09555375397,0.0,47.5297690264,16.0824960704,28.0885557216,26.388707832,25.2852766321,1.10343119991
 11/28  22:00:00,113.988403715,3.09555375397,0.0,53.193753679,16.0824960704,26.8041601173,29.6833647566,29.6633647566,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306913796,0.0,1.10306913796
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297732,0.0,1.10297732
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297742812,0.0,1.10297742812
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303845183,0.0,1.10303845183
 11/29  07:00:00,166.259380697,3.09555375397,10.3200197726,116.161873626,5.36083202345,21.4433280938,1.26986163312,0.166812399002,1.10304923412
 11/29  08:00:00,122.826281867,3.09555375397,0.0,70.9580023167,16.0824960704,32.6817896323,15.1557688093,15.1357688093,0.02
 11/29  09:00:00,150.344501104,3.10044754142,1.32636513399,27.2584477363,48.2474882111,70.4033123869,3.19178531553,1.00361447864,2.18817083689
 11/29  10:00:00,136.007905227,3.10144632967,4.77387584566,17.8219137884,48.2474882111,62.0547409583,2.18861120748,0.0,2.18861120748
 11/29  11:00:00,133.517039561,3.22060487502,8.63512168388,13.2772371448,48.2474882111,60.1281475517,2.18856504852,0.0,2.18856504852
 11/29  12:00:00,136.452756113,3.4155604379,13.1547470548,9.57177935636,48.2474882111,62.0547409583,2.18916122531,0.0,2.18916122531
 11/29  13:00:00,139.759709744,3.5284905342,16.0916083373,10.3732901164,48.2474882111,61.5103924513,2.19020429422,0.0,2.19020429422
 11/29  14:00:00,136.313176975,3.64420668952,17.8200432655,2.93276325141,48.2474882111,63.6602354638,3.27454909139,0.0,3.27454909139
 11/29  15:00:00,131.488071311,3.47799481608,18.1701804362,1.45582020226,48.2474882111,60.1281475517,1.10413224605,0.0,1.10413224605
 11/29  16:00:00,128.055667433,3.26483889787,14.875769195,1.53098348346,48.2474882111,60.1281475517,2.1883017951,0.0,2.1883017951
 11/29  17:00:00,132.760015106,3.19839439821,10.5916567972,2.76133127742,48.2474882111,63.0180376616,2.18906837972,0.0,2.18906837972
 11/29  18:00:00,133.640375588,3.25496943373,7.20243276303,8.04992107711,37.5258241642,62.7947880557,1.10379796264,0.0,1.10379796264
 11/29  19:00:00,100.623108488,3.09555375397,3.2072149254,16.6855606429,26.8041601173,36.0181789539,1.10360048413,0.0,1.10360048413
 11/29  20:00:00,100.726322232,3.09555375397,0.698409699096,21.8663708227,26.8041601173,33.4493877451,1.94983197471,0.846472143157,1.10335983155
 11/29  21:00:00,94.3618174572,3.09555375397,0.0,32.2827718171,16.0824960704,28.0885557216,11.2114047166,10.1079645408,1.1034401758
 11/29  22:00:00,98.5363432457,3.09555375397,0.0,37.74169321,16.0824960704,26.8041601173,17.7451585534,17.7251585534,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308347508,0.0,1.10308347508
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297819522,0.0,1.10297819522
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029781011,0.0,1.1029781011
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304147787,0.0,1.10304147787
 11/30  07:00:00,151.598967563,3.09555375397,10.9512254303,100.870254834,5.36083202345,21.4433280938,1.18902381348,0.0859697214848,1.103054092
 11/30  08:00:00,117.782062944,3.09555375397,0.0,65.9137833934,16.0824960704,32.6817896323,22.9968698159,22.9768698159,0.02
 11/30  09:00:00,149.331924789,3.11400105429,0.176968550902,27.381714492,48.2474882111,70.4033123869,9.31751202898,7.12974424216,2.18776778682
 11/30  10:00:00,133.740239253,3.09555375397,2.98978721141,17.3442290243,48.2474882111,62.0547409583,2.30676126734,0.118333294173,2.18842797317
 11/30  11:00:00,131.55259606,3.135630652,8.20096821455,11.8319213362,48.2474882111,60.1281475517,2.18863501466,0.0,2.18863501466
 11/30  12:00:00,135.154458497,3.29501892715,14.0817673032,7.46700300275,48.2474882111,62.0547409583,2.18924640686,0.0,2.18924640686
 11/30  13:00:00,138.216099708,3.39833502156,17.8649738181,7.1864701123,48.2474882111,61.5103924513,2.19030321051,0.0,2.19030321051
 11/30  14:00:00,136.965026037,3.51956749185,19.7070170499,1.82227772671,48.2474882111,63.6602354638,3.27470986568,0.0,3.27470986568
 11/30  15:00:00,132.668715216,3.395487326,20.2222788767,0.66687315611,48.2474882111,60.1281475517,1.1041879882,0.0,1.1041879882
 11/30  16:00:00,129.414501426,3.23278224616,17.0718716188,0.7257717046,48.2474882111,60.1281475517,2.18801090764,0.0,2.18801090764
 11/30  17:00:00,133.812191578,3.20646624688,12.6613440301,1.7357486678,48.2474882111,63.0180376616,2.18920456427,0.0,2.18920456427
 11/30  18:00:00,134.024433903,3.27241983673,9.25014003893,6.36882171319,37.5258241642,62.7947880557,1.10385792729,0.0,1.10385792729
 11/30  19:00:00,100.255637293,3.09555375397,5.76722659605,13.7580777778,26.8041601173,36.0181789539,1.10365722152,0.0,1.10365722152
 11/30  20:00:00,100.095408489,3.09555375397,4.18865769651,17.745209082,26.8041601173,33.4493877451,1.10340621957,0.0,1.10340621957
 11/30  21:00:00,90.5131800796,3.09555375397,2.51058200873,25.9235524308,16.0824960704,28.0885557216,1.10349254758,0.0,1.10349254758
 11/30  22:00:00,92.5676667259,3.09555375397,0.703763456544,31.0692532336,16.0824960704,26.8041601173,1.39986512102,0.296771556133,1.10309356489
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029780542,0.0,1.1029780542
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297749226,0.0,1.10297749226
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297666548,0.0,1.10297666548
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,155.637682919,3.09555375397,10.8658306148,104.994365005,5.36083202345,21.4433280938,1.26451154143,0.161454585274,1.10305695616
 12/01  08:00:00,119.28391712,3.09555375397,0.0,67.4156375693,16.0824960704,32.6817896323,43.793185709,42.6896622009,1.10352350811
 12/01  09:00:00,150.316310455,3.11242534674,0.0,28.5446444158,48.2474882111,70.4033123869,27.2332031736,26.129061977,1.10414119665
 12/01  10:00:00,132.378523767,3.09555375397,0.0,18.9723007495,48.2474882111,62.0547409583,13.9086554606,11.720046636,2.18860882459
 12/01  11:00:00,127.818586197,3.13970839653,1.05389981975,15.2409021238,48.2474882111,60.1281475517,3.15855813787,0.969983728865,2.188574409
 12/01  12:00:00,130.238096179,3.29202800548,4.57590825992,12.0594906499,48.2474882111,62.0547409583,2.18945655824,0.0,2.18945655824
 12/01  13:00:00,132.753321098,3.39463177584,6.99921189119,12.5931566741,48.2474882111,61.5103924513,2.19013372805,0.0,2.19013372805
 12/01  14:00:00,129.76447899,3.49219097878,8.79990108668,5.55622315541,48.2474882111,63.6602354638,3.27505273852,0.0,3.27505273852
 12/01  15:00:00,124.525003335,3.32933814859,9.31303830534,3.49855102439,48.2474882111,60.1281475517,1.10409656991,0.0,1.10409656991
 12/01  16:00:00,122.485071712,3.15845301385,7.32412035538,3.61842248593,48.2474882111,60.1281475517,2.1882425207,0.0,2.1882425207
 12/01  17:00:00,129.63022923,3.17949411623,4.81698655129,5.42511592952,48.2474882111,63.0180376616,2.18901580922,0.0,2.18901580922
 12/01  18:00:00,133.64087571,3.2472238615,2.33061871492,12.9299808194,37.5258241642,62.7947880557,1.10382195352,0.0,1.10382195352
 12/01  19:00:00,102.434179554,3.09555375397,0.0305060017774,21.6733406334,26.8041601173,36.0181789539,6.50596606216,5.40227995923,1.10368610293
 12/01  20:00:00,105.638221952,3.09555375397,0.0,27.4766802415,26.8041601173,33.4493877451,16.1826933007,15.0792558051,1.10343749565
 12/01  21:00:00,99.6555269357,3.09555375397,0.0,37.5764812956,16.0824960704,28.0885557216,26.5036911257,25.4002921575,1.10339896818
 12/01  22:00:00,103.83900634,3.09555375397,0.0,43.0443563044,16.0824960704,26.8041601173,33.220428305,32.1173407684,1.10308753659
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297588969,0.0,1.10297588969
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297787238,0.0,1.10297787238
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297854666,0.0,1.10297854666
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,155.843568543,3.09555375397,10.9124441471,105.153637097,5.36083202345,21.4433280938,1.17636746156,0.0732640670863,1.10310339447
 12/02  08:00:00,108.970047599,3.09555375397,0.0,73.9243112162,5.36083202345,26.5809105114,25.7209363395,25.7009363395,0.02
 12/02  09:00:00,106.502977652,3.09555375397,0.0,45.2952789543,26.8041601173,31.2995447326,20.4432504352,19.339949446,1.10330098922
 12/02  10:00:00,99.5650932569,3.09555375397,0.0,36.1097022513,26.8041601173,33.5472370403,13.6627232673,12.5591173882,1.10360587919
 12/02  11:00:00,95.8871337668,3.09555375397,0.0102315520767,33.3848079124,26.8041601173,32.583940337,5.97660940609,4.87309828851,1.10351111758
 12/02  12:00:00,96.5903958944,3.10901546622,0.671443990145,31.1657035819,26.8041601173,34.8316326447,1.23491180408,0.131350677605,1.10356112647
 12/02  13:00:00,93.7308540443,3.15466598234,1.85105384395,28.3652969664,26.8041601173,33.5472370403,2.18720918412,0.0,2.18720918412
 12/02  14:00:00,87.4459754285,3.1323184852,2.23913764123,24.2834732591,26.8041601173,30.9784458315,1.10349766652,0.0,1.10349766652
 12/02  15:00:00,66.0564211943,3.09555375397,2.24980052028,31.3296754999,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/02  16:00:00,66.9043500494,3.09555375397,1.19775284954,34.5140476301,8.04124803518,20.0473076865,1.16814847006,0.0648433312941,1.10330513876
 12/02  17:00:00,79.0309086651,3.09555375397,0.0249506358002,42.5576428918,8.04124803518,20.3684065876,6.05216501932,4.94884478921,1.10332023012
 12/02  18:00:00,96.2073510875,3.09555375397,0.0,57.6098517507,2.68041601173,18.0090894769,16.1403015923,16.1203015923,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312184956,0.0,1.10312184956
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304931112,0.0,1.10304931112
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312115,0.0,1.10312115
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,34.855667933,0.182370395443,0.00729068849674,1.09065467289,2.68041601173,16.0824960704,1.27187203984,0.168914183624,1.10295785622
 12/03  02:00:00,40.290687524,0.911851977216,0.163411274994,5.64007209564,2.68041601173,16.0824960704,0.106294461522,0.0862944615222,0.02
 12/03  03:00:00,39.948947363,0.729481581773,0.0526977109892,5.59141589405,2.68041601173,16.0824960704,1.39512168273,0.292179849583,1.10294183315
 12/03  04:00:00,42.288030723,0.911851977216,0.0142418549438,7.78658471464,2.68041601173,16.0824960704,0.279614405193,0.259614405193,0.02
 12/03  05:00:00,41.8715699663,0.729481581773,0.0,7.56673620829,2.68041601173,16.0824960704,0.971430190244,0.951430190244,0.02
 12/03  06:00:00,44.4366918721,0.911851977216,0.0,9.94948771872,2.68041601173,16.0824960704,2.41794849846,1.31494612112,1.10300237734
 12/03  07:00:00,38.1215705179,0.729481581773,0.0,8.75140342661,2.68041601173,16.0824960704,1.63712773543,1.61712773543,0.02
 12/03  08:00:00,28.2632577635,0.911851977216,0.0,8.5800536101,2.68041601173,16.0824960704,2.45222490438,1.34923045376,1.10299445062
