Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  09:00:00,24.0476633079,0.729481581773,0.0,4.54682954998,2.68041601173,16.0824960704,0.857514033508,0.837514033508,0.02
 12/03  10:00:00,23.5595585634,0.911851977216,0.0724564646189,3.8038979454,2.68041601173,16.0824960704,1.22896599092,0.126023706019,1.1029422849
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301950278,0.0,1.10301950278
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307194757,0.0,1.10307194757
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297590704,0.0,1.10297590704
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,37.1421979835,0.54711118633,0.615829094843,2.40390552609,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,39.3871584137,0.729481581773,0.634455411925,4.44786924385,2.68041601173,16.0824960704,1.10298979913,0.0,1.10298979913
 12/03  21:00:00,42.0770334483,0.911851977216,0.580832970854,7.00899632403,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,41.7478277402,0.729481581773,0.199775321024,7.24321866121,2.68041601173,16.0824960704,1.13282738759,0.0297712926708,1.10305609492
 12/03  23:00:00,44.3452289041,0.911851977216,0.122443176867,9.73558157379,2.68041601173,16.0824960704,0.15092807437,0.13092807437,0.02
 12/03  24:00:00,43.7031368432,0.729481581773,0.0,9.39830308526,2.68041601173,16.0824960704,1.8171688753,0.714169403775,1.10299947152
 12/04  01:00:00,51.4468866108,0.911851977216,0.0,11.598850434,2.68041601173,21.4433280938,1.40255470798,1.38255470798,0.02
 12/04  02:00:00,51.9804184072,0.900714714419,0.454897461043,11.6886220321,2.68041601173,21.4433280938,2.03770804876,2.01770804876,0.02
 12/04  03:00:00,60.6676716848,1.73377101392,2.13628939518,17.8614270761,2.68041601173,21.4433280938,3.90012041797,2.79710316712,1.10301725084
 12/04  04:00:00,59.0675601185,1.41441411236,1.71463824307,17.0023235634,2.68041601173,21.4433280938,3.0469352268,3.0269352268,0.02
 12/04  05:00:00,64.8676037955,1.76801764045,2.09176430254,22.0716376529,2.68041601173,21.4433280938,4.98478365122,3.88174470399,1.10303894723
 12/04  06:00:00,64.9541801513,1.41441411236,1.64003790331,20.2831279243,5.36083202345,21.4433280938,3.81859841249,3.79859841249,0.02
 12/04  07:00:00,238.334689305,3.09555375397,7.494736825,191.062465181,5.36083202345,21.4433280938,1.7022499047,0.599134177093,1.10311572761
 12/04  08:00:00,181.145724946,3.09555375397,0.0,129.277445395,16.0824960704,32.6817896323,49.858230103,48.7546869023,1.10354320072
 12/04  09:00:00,189.934690914,3.09555375397,0.0,68.1798964678,48.2474882111,70.4033123869,33.804358837,32.7002784639,1.10408037314
 12/04  10:00:00,163.177153607,3.09555375397,0.0,49.7709305891,48.2474882111,62.0547409583,17.7629512955,15.5743420755,2.18860921992
 12/04  11:00:00,153.006609352,3.10804647449,0.935959405252,40.5785276157,48.2474882111,60.1281475517,3.17888807064,0.990163035962,2.18872503468
 12/04  12:00:00,150.91780807,3.18748298084,4.842155721,32.5775001049,48.2474882111,62.0547409583,2.18927232877,0.0,2.18927232877
 12/04  13:00:00,152.955634208,3.24061433324,7.63568179534,32.3130173231,48.2474882111,61.5103924513,3.27522088521,0.0,3.27522088521
 12/04  14:00:00,141.839916345,3.30380557744,9.61761745961,17.0023295394,48.2474882111,63.6602354638,2.18990237235,0.0,2.18990237235
 12/04  15:00:00,132.914953069,3.25123836568,11.0554958692,10.2241429768,48.2474882111,60.1281475517,2.18837005041,0.0,2.18837005041
 12/04  16:00:00,128.802778651,3.13022846506,9.02972051306,8.25875381582,48.2474882111,60.1281475517,1.10418646357,0.0,1.10418646357
 12/04  17:00:00,135.218716694,3.09555375397,5.49936546545,10.4151648408,48.2474882111,63.0180376616,2.18871583036,0.0,2.18871583036
 12/04  18:00:00,140.713990582,3.12444455636,2.31635242485,20.1401412864,37.5258241642,62.7947880557,2.18786901173,0.0,2.18786901173
 12/04  19:00:00,116.150074886,3.09555375397,0.201406411353,35.2183355551,26.8041601173,36.0181789539,4.27795485229,3.1743856967,1.10356915559
 12/04  20:00:00,118.878014883,3.09555375397,0.0,40.7164731722,26.8041601173,33.4493877451,11.7261404485,10.6227654034,1.10337504508
 12/04  21:00:00,115.793780371,3.09555375397,0.0,53.7147347312,16.0824960704,28.0885557216,19.5353726423,19.5153726423,0.02
 12/04  22:00:00,120.543385855,3.09555375397,0.0,59.7487358195,16.0824960704,26.8041601173,27.1382575797,26.0349687719,1.10328880777
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298033348,0.0,1.10298033348
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298109642,0.0,1.10298109642
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298141716,0.0,1.10298141716
 12/05  05:00:00,44.216311537,0.729481581773,0.0351177220017,4.51552803353,2.68041601173,21.4433280938,0.467540121699,0.447540121699,0.02
 12/05  06:00:00,48.9431219392,0.911851977216,0.0471704973776,6.36749925325,5.36083202345,21.4433280938,1.30058517515,0.197477414262,1.10310776089
 12/05  07:00:00,181.255700814,3.09555375397,9.80244366863,131.675769846,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,135.951336021,3.09555375397,0.0,84.0830564703,16.0824960704,32.6817896323,30.1048325107,29.0012619949,1.10357051581
 12/05  09:00:00,158.164533302,3.09555375397,0.0,36.4097388564,48.2474882111,70.4033123869,12.3833228766,10.1948179842,2.1885048924
 12/05  10:00:00,139.8020199,3.09555375397,1.75159600904,24.6442008736,48.2474882111,62.0547409583,2.47519168438,0.286717790212,2.18847389416
 12/05  11:00:00,136.707815264,3.13259416714,5.64294176326,19.5482034764,48.2474882111,60.1281475517,1.10440476622,0.0,1.10440476622
 12/05  12:00:00,138.634866058,3.25362055416,10.2630772664,14.8074989742,48.2474882111,62.0547409583,2.18923265833,0.0,2.18923265833
 12/05  13:00:00,141.166352887,3.30476537153,12.8530942884,15.2421724701,48.2474882111,61.5103924513,3.27503080387,0.0,3.27503080387
 12/05  14:00:00,135.088151428,3.35467401571,13.8945858233,5.92272781992,48.2474882111,63.6602354638,2.18993445556,0.0,2.18993445556
 12/05  15:00:00,129.051752235,3.14580771402,13.4785488967,4.04331976768,48.2474882111,60.1281475517,2.18870115627,0.0,2.18870115627
 12/05  16:00:00,128.238699039,3.09949459823,13.1340023592,3.62112622483,48.2474882111,60.1281475517,2.18825477892,0.0,2.18825477892
 12/05  17:00:00,137.330310001,3.12435688252,12.9494567253,5.04786375925,48.2474882111,63.0180376616,2.18909050834,0.0,2.18909050834
 12/05  18:00:00,140.337405906,3.20047225253,12.8127666623,9.19111467746,37.5258241642,62.7947880557,1.10381604034,0.0,1.10381604034
 12/05  19:00:00,107.133512952,3.09555375397,12.0259780003,14.3772020321,26.8041601173,36.0181789539,1.10362630061,0.0,1.10362630061
 12/05  20:00:00,106.652484726,3.09555375397,12.0878445821,16.4030984337,26.8041601173,33.4493877451,1.10338755164,0.0,1.10338755164
 12/05  21:00:00,97.2091981473,3.09555375397,12.087359036,23.0427934712,16.0824960704,28.0885557216,1.10347975692,0.0,1.10347975692
 12/05  22:00:00,98.794150889,3.09555375397,11.7466621817,26.2528386716,16.0824960704,26.8041601173,1.10308974595,0.0,1.10308974595
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298192242,0.0,1.10298192242
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298192029,0.0,1.10298192029
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298101977,0.0,1.10298101977
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,96.41048825,3.09555375397,17.4898499459,39.1431510055,5.36083202345,21.4433280938,1.10306117364,0.0,1.10306117364
 12/06  08:00:00,96.8562574739,3.09555375397,11.8598197842,33.128158139,16.0824960704,32.6817896323,1.10354440335,0.0,1.10354440335
 12/06  09:00:00,144.817226921,3.12744551584,13.0418953373,9.98864537595,48.2474882111,70.4033123869,1.10418603156,0.0,1.10418603156
 12/06  10:00:00,133.788911063,3.09555375397,14.1757834713,6.20690457374,48.2474882111,62.0547409583,2.18873653346,0.0,2.18873653346
 12/06  11:00:00,131.508468073,3.09555375397,15.8837558268,4.14508263582,48.2474882111,60.1281475517,2.1887526338,0.0,2.1887526338
 12/06  12:00:00,133.929935375,3.09555375397,17.4934941167,3.03021824047,48.2474882111,62.0547409583,2.18939117056,0.0,2.18939117056
 12/06  13:00:00,134.350855867,3.12647798768,17.3497601247,4.10829699862,48.2474882111,61.5103924513,2.19007136195,0.0,2.19007136195
 12/06  14:00:00,132.72034067,3.14527671395,15.7108778338,1.94802235362,48.2474882111,63.6602354638,3.27525955232,0.0,3.27525955232
 12/06  15:00:00,127.644722347,3.09555375397,13.8204130118,2.34467972414,48.2474882111,60.1281475517,2.18822652235,0.0,2.18822652235
 12/06  16:00:00,125.961881559,3.09555375397,11.7231940346,2.75905791308,48.2474882111,60.1281475517,1.10412067825,0.0,1.10412067825
 12/06  17:00:00,133.345580383,3.15454985733,9.70956865664,4.27282923592,48.2474882111,63.0180376616,2.18933999145,0.0,2.18933999145
 12/06  18:00:00,135.07545169,3.23424910719,7.59749142925,9.11065883974,37.5258241642,62.7947880557,2.18768784536,0.0,2.18768784536
 12/06  19:00:00,102.325896786,3.09555375397,4.03197307202,17.563590795,26.8041601173,36.0181789539,1.10365495884,0.0,1.10365495884
 12/06  20:00:00,102.257409412,3.09555375397,1.71180815493,22.3840595468,26.8041601173,33.4493877451,1.10334430734,0.0,1.10334430734
 12/06  21:00:00,92.3174986784,3.09555375397,0.115838407574,30.1226146307,16.0824960704,28.0885557216,3.18516933148,3.16516933148,0.02
 12/06  22:00:00,95.4419570167,3.09555375397,0.0,34.647306981,16.0824960704,26.8041601173,12.0722345971,10.9689682225,1.10326637455
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298204611,0.0,1.10298204611
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298244391,0.0,1.10298244391
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298119096,0.0,1.10298119096
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309673693,0.0,1.10309673693
 12/07  07:00:00,145.078578157,3.09555375397,11.4343986927,93.8666921651,5.36083202345,21.4433280938,0.0411349622835,0.0211349622835,0.02
 12/07  08:00:00,111.052672335,3.09555375397,0.0,59.1843927843,16.0824960704,32.6817896323,32.0626150257,30.9590647636,1.10355026206
 12/07  09:00:00,145.257451403,3.1127409944,0.0,23.4854697161,48.2474882111,70.4033123869,22.0975639519,19.9090954908,2.18846846112
 12/07  10:00:00,129.533345011,3.09713952564,0.374920545735,15.7506156757,48.2474882111,62.0547409583,6.01763694618,4.9132170856,1.10441986059
 12/07  11:00:00,127.942482062,3.22396919416,4.8747633637,11.4596736473,48.2474882111,60.1281475517,2.18886344425,0.0,2.18886344425
 12/07  12:00:00,132.918792693,3.4804135922,10.5895726611,8.53813717663,48.2474882111,62.0547409583,2.1892489007,0.0,2.1892489007
 12/07  13:00:00,136.229557833,3.65045493944,14.5834475428,8.2293345943,48.2474882111,61.5103924513,3.27509799397,0.0,3.27509799397
 12/07  14:00:00,135.340946905,3.78216795649,17.3812465248,2.26136865501,48.2474882111,63.6602354638,2.19000299344,0.0,2.19000299344
 12/07  15:00:00,131.561001096,3.61018922685,18.805570888,0.761165123836,48.2474882111,60.1281475517,2.18877876997,0.0,2.18877876997
 12/07  16:00:00,128.745412156,3.38623211124,16.1592323544,0.815871833201,48.2474882111,60.1281475517,2.18834672362,0.0,2.18834672362
 12/07  17:00:00,132.669003601,3.23987289224,11.6001018809,1.62039619407,48.2474882111,63.0180376616,2.18921117477,0.0,2.18921117477
 12/07  18:00:00,131.779994903,3.26769965231,8.30405359114,5.07518934535,37.5258241642,62.7947880557,1.1038716364,0.0,1.1038716364
 12/07  19:00:00,98.8037781477,3.09555375397,4.64031426371,13.4331309648,26.8041601173,36.0181789539,1.10367936529,0.0,1.10367936529
 12/07  20:00:00,98.2460993426,3.09555375397,2.32890218799,17.7556554441,26.8041601173,33.4493877451,1.10336747636,0.0,1.10336747636
 12/07  21:00:00,88.9124962466,3.09555375397,0.277922007877,26.5555285986,16.0824960704,28.0885557216,3.41048878664,2.30705237012,1.10343641652
 12/07  22:00:00,92.134607907,3.09555375397,0.0,31.3399578713,16.0824960704,26.8041601173,10.2141837541,9.11107153374,1.10311222035
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298288982,0.0,1.10298288982
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298207326,0.0,1.10298207326
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298127271,0.0,1.10298127271
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,137.470405863,3.09555375397,11.7011893961,85.9917291685,5.36083202345,21.4433280938,1.10306510315,0.0,1.10306510315
 12/08  08:00:00,103.319309291,3.09555375397,0.0505670988655,51.4004626415,16.0824960704,32.6817896323,9.0138718173,7.91036862461,1.10350319269
 12/08  09:00:00,142.512719988,3.12477847645,2.46793093622,18.2607698837,48.2474882111,70.4033123869,1.27962380729,0.175318603557,1.10430520373
 12/08  10:00:00,130.349006982,3.11353412852,5.1388878905,11.7859156994,48.2474882111,62.0547409583,2.18865211932,0.0,2.18865211932
 12/08  11:00:00,128.501849989,3.28114924172,7.92157292405,8.91505196609,48.2474882111,60.1281475517,2.18872096372,0.0,2.18872096372
 12/08  12:00:00,132.303969803,3.49911487533,11.0493036435,7.44488202034,48.2474882111,62.0547409583,2.18931192469,0.0,2.18931192469
 12/08  13:00:00,134.690148924,3.63420258873,13.1391418255,8.15048375367,48.2474882111,61.5103924513,3.27536881814,0.0,3.27536881814
 12/08  14:00:00,132.949113514,3.74378625064,14.4768710559,2.81229243839,48.2474882111,63.6602354638,2.19004647304,0.0,2.19004647304
 12/08  15:00:00,127.811862124,3.55469241626,14.3931412815,1.47995256917,48.2474882111,60.1281475517,2.18852754583,0.0,2.18852754583
 12/08  16:00:00,125.376826765,3.34359495195,12.1088440665,1.5403118898,48.2474882111,60.1281475517,1.10406021131,0.0,1.10406021131
 12/08  17:00:00,130.897228664,3.23256082319,8.94877280761,2.50726240019,48.2474882111,63.0180376616,2.18893634658,0.0,2.18893634658
 12/08  18:00:00,131.788549858,3.27265679101,6.55001119573,6.83282955772,37.5258241642,62.7947880557,2.18811685008,0.0,2.18811685008
 12/08  19:00:00,99.3212465322,3.09555375397,3.64387867646,14.9470349366,26.8041601173,36.0181789539,1.10367782889,0.0,1.10367782889
 12/08  20:00:00,99.19294869,3.09555375397,2.18808628621,18.8433206934,26.8041601173,33.4493877451,1.10338813652,0.0,1.10338813652
 12/08  21:00:00,89.3330359081,3.09555375397,0.696382081178,26.5576081869,16.0824960704,28.0885557216,1.340030257,0.236526176406,1.1035040806
 12/08  22:00:00,91.6608047231,3.09555375397,0.0,30.8661546874,16.0824960704,26.8041601173,2.35895678492,2.33895678492,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298398091,0.0,1.10298398091
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298348197,0.0,1.10298348197
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298148987,0.0,1.10298148987
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310825916,0.0,1.10310825916
 12/09  07:00:00,142.218149087,3.09555375397,11.6486961241,90.7919656644,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,98.023054347,3.09555375397,0.0,62.9773179641,5.36083202345,26.5809105114,19.2961721051,18.1929484292,1.10322367595
 12/09  09:00:00,97.4275928587,3.09555375397,0.122160658497,36.0977335022,26.8041601173,31.2995447326,6.09689031604,4.99349246382,1.10339785222
 12/09  10:00:00,92.6844880977,3.09555375397,1.88174830435,27.3473487877,26.8041601173,33.5472370403,1.15813185539,0.0545087612893,1.1036230941
 12/09  11:00:00,91.4316675451,3.10223307298,4.72507469384,24.2078192299,26.8041601173,32.583940337,1.10358077159,0.0,1.10358077159
 12/09  12:00:00,94.3685529187,3.21646983864,8.37801754465,21.1298326793,26.8041601173,34.8316326447,1.1036714579,0.0,1.1036714579
 12/09  13:00:00,92.750997844,3.32690051616,11.5233887751,17.540871301,26.8041601173,33.5472370403,1.10353834826,0.0,1.10353834826
 12/09  14:00:00,86.9536243752,3.34948697444,13.8096121173,12.0034792406,26.8041601173,30.9784458315,1.10352738884,0.0,1.10352738884
 12/09  15:00:00,62.5434012939,3.18705379205,14.8208060402,15.1541500415,8.04124803518,21.3317032909,1.10337321492,0.0,1.10337321492
 12/09  16:00:00,60.9581715334,3.09616544164,12.5785366855,17.1864735904,8.04124803518,20.0473076865,1.10332886431,0.0,1.10332886431
 12/09  17:00:00,68.1665994608,3.09555375397,8.42724698748,23.2910373358,8.04124803518,20.3684065876,1.1033980373,0.0,1.1033980373
 12/09  18:00:00,79.717197519,3.09555375397,4.59792049533,36.5217776869,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306828022,0.0,1.10306828022
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305776954,0.0,1.10305776954
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299552488,0.0,1.10299552488
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294497686,0.0,1.10294497686
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029453047,0.0,1.1029453047
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306955427,0.0,1.10306955427
 12/10  07:00:00,32.2002738454,0.54711118633,0.0808264510978,2.93165069842,2.68041601173,16.0824960704,0.236279627378,0.216279627378,0.02
 12/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297999166,0.0,1.10297999166
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297779452,0.0,1.10297779452
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,23.7344908944,0.757182544297,4.20595617393,0.0,2.68041601173,16.0824960704,1.10308395966,0.0,1.10308395966
 12/10  14:00:00,25.1445836399,0.943935862851,5.42929560088,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  15:00:00,19.8959728319,0.162322097572,0.962298558148,0.0,2.68041601173,16.0824960704,1.10308358077,0.0,1.10308358077
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298210791,0.0,1.10298210791
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294167254,0.0,1.10294167254
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030687222,0.0,1.1030687222
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296573612,0.0,1.10296573612
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029850474,0.0,1.1029850474
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298380485,0.0,1.10298380485
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,147.228012896,3.09555375397,11.8890922457,93.0941000181,5.36083202345,21.4433280938,1.10306563309,0.0,1.10306563309
 12/11  08:00:00,126.039875884,3.09555375397,7.3808224288,66.7907739041,16.0824960704,32.6817896323,1.10350693515,0.0,1.10350693515
 12/11  09:00:00,163.310265319,3.09555375397,12.4191891558,29.136281717,48.2474882111,70.4033123869,1.10429920416,0.0,1.10429920416
 12/11  10:00:00,146.434736196,3.09555375397,16.5219011249,16.506612054,48.2474882111,62.0547409583,2.18861796615,0.0,2.18861796615
 12/11  11:00:00,141.560739916,3.09660839799,19.7528125724,10.3272430889,48.2474882111,60.1281475517,2.18881497624,0.0,2.18881497624
 12/11  12:00:00,143.236867047,3.16261765855,22.8837837444,6.87979638053,48.2474882111,62.0547409583,2.18942682827,0.0,2.18942682827
 12/11  13:00:00,144.647346384,3.17164627741,24.3920340175,7.31734533278,48.2474882111,61.5103924513,3.2750759535,0.0,3.2750759535
 12/11  14:00:00,141.734179338,3.13869424448,24.9384625977,1.74085872634,48.2474882111,63.6602354638,2.18981283976,0.0,2.18981283976
 12/11  15:00:00,138.315340876,3.09637137097,25.5205401814,1.31435346626,48.2474882111,60.1281475517,2.18849577255,0.0,2.18849577255
 12/11  16:00:00,137.699219204,3.09555375397,25.2988175148,0.920772078134,48.2474882111,60.1281475517,1.10416608398,0.0,1.10416608398
 12/11  17:00:00,145.159277718,3.11910006877,24.2817006562,1.54984435986,48.2474882111,63.0180376616,2.18918322985,0.0,2.18918322985
 12/11  18:00:00,146.107589397,3.19842314453,23.322274747,4.45383919145,37.5258241642,62.7947880557,2.18818920691,0.0,2.18818920691
 12/11  19:00:00,110.848605563,3.09555375397,21.964018751,8.15425389301,26.8041601173,36.0181789539,1.10366484097,0.0,1.10366484097
 12/11  20:00:00,109.003516147,3.09555375397,21.7692883213,9.07268611522,26.8041601173,33.4493877451,1.10340266909,0.0,1.10340266909
 12/11  21:00:00,96.7822268275,3.09555375397,21.5451762068,13.1580049806,16.0824960704,28.0885557216,1.10351587441,0.0,1.10351587441
 12/11  22:00:00,97.603475107,3.09555375397,21.1066517911,15.7021732803,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303805039,0.0,1.10303805039
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298376434,0.0,1.10298376434
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298543329,0.0,1.10298543329
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305209972,0.0,1.10305209972
 12/12  07:00:00,89.1301892431,3.09555375397,20.5531888964,26.3321797147,5.36083202345,21.4433280938,1.10306913875,0.0,1.10306913875
 12/12  08:00:00,91.9012342622,3.09555375397,17.2889581969,22.7439965146,16.0824960704,32.6817896323,1.10351990384,0.0,1.10351990384
 12/12  09:00:00,147.955271912,3.14609644722,20.6441707828,5.50576399006,48.2474882111,70.4033123869,1.10417643293,0.0,1.10417643293
 12/12  10:00:00,138.725532382,3.09555375397,22.7341092387,2.58520012611,48.2474882111,62.0547409583,2.18876329364,0.0,2.18876329364
 12/12  11:00:00,137.363789357,3.09555375397,24.5692534584,1.31490628754,48.2474882111,60.1281475517,2.18857319046,0.0,2.18857319046
 12/12  12:00:00,140.069340248,3.09555375397,26.1699547909,0.493162439808,48.2474882111,62.0547409583,2.18919709952,0.0,2.18919709952
 12/12  13:00:00,140.78517515,3.14443782087,27.0596678937,0.814748679152,48.2474882111,61.5103924513,3.27528760903,0.0,3.27528760903
 12/12  14:00:00,142.379845081,3.16428642092,27.2026619474,0.0967329432241,48.2474882111,63.6602354638,2.19003472035,0.0,2.19003472035
 12/12  15:00:00,138.491149011,3.09555375397,27.0115194006,0.0,48.2474882111,60.1281475517,2.18853500798,0.0,2.18853500798
 12/12  16:00:00,138.124547472,3.09897904285,26.6205323936,0.0209601781624,48.2474882111,60.1281475517,1.10407427455,0.0,1.10407427455
 12/12  17:00:00,145.816818478,3.1834992791,26.25490974,0.169776825298,48.2474882111,63.0180376616,2.18899961069,0.0,2.18899961069
 12/12  18:00:00,145.212047298,3.26756106073,25.584142473,1.22729145061,37.5258241642,62.7947880557,2.18802908813,0.0,2.18802908813
 12/12  19:00:00,108.915973144,3.09555375397,23.8960491279,4.28959109733,26.8041601173,36.0181789539,1.10359459965,0.0,1.10359459965
 12/12  20:00:00,107.169174543,3.09555375397,23.7685878992,5.23904493362,26.8041601173,33.4493877451,1.10342705517,0.0,1.10342705517
 12/12  21:00:00,93.1312430497,3.09555375397,23.604230662,7.44796674761,16.0824960704,28.0885557216,1.10345673091,0.0,1.10345673091
 12/12  22:00:00,92.4211256323,3.09555375397,23.3665870911,8.25988850549,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10281619698,0.0,1.10281619698
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298553927,0.0,1.10298553927
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029843338,0.0,1.1029843338
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310286474,0.0,1.10310286474
 12/13  07:00:00,78.5680073115,3.09555375397,24.486452829,11.8367338504,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,85.8406891142,3.09555375397,22.6706605062,11.3017490573,16.0824960704,32.6817896323,1.10326956927,0.0,1.10326956927
 12/13  09:00:00,148.761623545,3.18783630664,24.2328558206,2.68169072528,48.2474882111,70.4033123869,2.18803196747,0.0,2.18803196747
 12/13  10:00:00,136.264800693,3.09555375397,22.0344015788,0.824176096512,48.2474882111,62.0547409583,2.18863045702,0.0,2.18863045702
 12/13  11:00:00,130.409930077,3.09555375397,18.4595030429,0.470797422816,48.2474882111,60.1281475517,2.18897076342,0.0,2.18897076342
 12/13  12:00:00,129.168976116,3.10852727922,15.1717099972,0.578069576268,48.2474882111,62.0547409583,2.18942505482,0.0,2.18942505482
 12/13  13:00:00,127.287398,3.17051454816,12.974453559,1.37610913602,48.2474882111,61.5103924513,2.19017999615,0.0,2.19017999615
 12/13  14:00:00,126.795571445,3.19012587859,11.0799300252,0.609351772081,48.2474882111,63.6602354638,3.27519356087,0.0,3.27519356087
 12/13  15:00:00,121.971113916,3.10764612397,8.65855007069,1.82084186455,48.2474882111,60.1281475517,2.18844860392,0.0,2.18844860392
 12/13  16:00:00,121.958455488,3.1102362584,7.68828554298,2.7758578301,48.2474882111,60.1281475517,1.10403630049,0.0,1.10403630049
 12/13  17:00:00,131.503808408,3.19227575932,7.989514354,4.11338566133,48.2474882111,63.0180376616,2.18892350727,0.0,2.18892350727
 12/13  18:00:00,133.190916437,3.27330447259,7.93653204745,6.84802760332,37.5258241642,62.7947880557,2.18796581148,0.0,2.18796581148
 12/13  19:00:00,98.4403209938,3.09555375397,6.0675052729,11.6424828017,26.8041601173,36.0181789539,1.10369590889,0.0,1.10369590889
 12/13  20:00:00,98.1912323088,3.09555375397,5.67570445375,14.3539861446,26.8041601173,33.4493877451,1.10340712965,0.0,1.10340712965
 12/13  21:00:00,87.8359581806,3.09555375397,5.20368567193,20.5532268685,16.0824960704,28.0885557216,1.1034351068,0.0,1.1034351068
 12/13  22:00:00,88.3849587022,3.09555375397,4.5323515448,23.0579571217,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298579549,0.0,1.10298579549
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298622126,0.0,1.10298622126
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298665843,0.0,1.10298665843
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309584283,0.0,1.10309584283
 12/14  07:00:00,112.321241611,3.09555375397,14.0254599047,56.0509610741,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,92.5522508223,3.09555375397,0.0130449928047,40.6709262788,16.0824960704,32.6817896323,4.78448816936,3.68099237186,1.1034957975
 12/14  09:00:00,140.552513761,3.14524761484,0.827429738424,17.9205957154,48.2474882111,70.4033123869,2.69117365285,0.502779431053,2.18839422179
 12/14  10:00:00,126.707862356,3.09555375397,2.30641801753,10.9952213214,48.2474882111,62.0547409583,2.18860242801,0.0,2.18860242801
 12/14  11:00:00,124.861890085,3.09555375397,4.73949674538,8.64276372912,48.2474882111,60.1281475517,2.1889509398,0.0,2.1889509398
 12/14  12:00:00,127.31679139,3.09555375397,7.06800495989,6.84256341286,48.2474882111,62.0547409583,2.18941589594,0.0,2.18941589594
 12/14  13:00:00,128.414419568,3.14688877612,8.47655866343,7.02465137225,48.2474882111,61.5103924513,2.19018017875,0.0,2.19018017875
 12/14  14:00:00,127.012142281,3.20451827179,9.1109347774,2.78052546292,48.2474882111,63.6602354638,3.27521022713,0.0,3.27521022713
 12/14  15:00:00,122.292420625,3.0989852352,8.99201342602,1.81734610698,48.2474882111,60.1281475517,2.18846520606,0.0,2.18846520606
 12/14  16:00:00,122.117623161,3.10232140276,8.29432583168,2.3369000699,48.2474882111,60.1281475517,1.1040466294,0.0,1.1040466294
 12/14  17:00:00,130.865326611,3.18423250522,7.21881998199,4.2536414905,48.2474882111,63.0180376616,2.18895407168,0.0,2.18895407168
 12/14  18:00:00,133.535463874,3.26070399947,5.86272114289,9.27898641742,37.5258241642,62.7947880557,2.18799927455,0.0,2.18799927455
 12/14  19:00:00,100.606160853,3.09555375397,3.29038798929,16.5854399443,26.8041601173,36.0181789539,1.10358421442,0.0,1.10358421442
 12/14  20:00:00,100.802063506,3.09555375397,1.99217484554,20.6483469504,26.8041601173,33.4493877451,1.10342154753,0.0,1.10342154753
 12/14  21:00:00,90.5625228853,3.09555375397,0.642014876804,27.8414623684,16.0824960704,28.0885557216,1.39537202793,0.291919463902,1.10345256403
 12/14  22:00:00,91.9874605103,3.09555375397,0.0126052891956,31.1802051855,16.0824960704,26.8041601173,3.18928543665,3.16928543665,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298904348,0.0,1.10298904348
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298712257,0.0,1.10298712257
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298493313,0.0,1.10298493313
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310440818,0.0,1.10310440818
 12/15  07:00:00,135.136574937,3.09555375397,12.1848858302,80.7068684751,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,111.745564295,3.09555375397,0.0,59.8772847442,16.0824960704,32.6817896323,17.1578339377,16.0544911106,1.10334282716
 12/15  09:00:00,153.818670484,3.11231400046,0.023443669422,32.0236721217,48.2474882111,70.4033123869,9.39541793101,7.20735758318,2.18806034783
 12/15  10:00:00,136.875644516,3.09555375397,0.766210973351,22.7032105256,48.2474882111,62.0547409583,3.08724119829,0.898560605295,2.18868059299
 12/15  11:00:00,131.110986496,3.09555375397,3.42395825174,16.2073986337,48.2474882111,60.1281475517,2.18877234006,0.0,2.18877234006
 12/15  12:00:00,131.929343059,3.09555375397,6.40576045154,12.1173595904,48.2474882111,62.0547409583,2.18950832547,0.0,2.18950832547
 12/15  13:00:00,133.702373868,3.10719200958,8.43280042879,12.3960606736,48.2474882111,61.5103924513,3.27529764005,0.0,3.27529764005
 12/15  14:00:00,133.139014241,3.13061404386,9.77445528421,8.31778114441,48.2474882111,63.6602354638,2.19007234808,0.0,2.19007234808
 12/15  15:00:00,129.443693904,3.09555375397,10.8363293668,7.12773492605,48.2474882111,60.1281475517,2.18835821705,0.0,2.18835821705
 12/15  16:00:00,129.616145962,3.09555375397,11.1513170445,6.98519930625,48.2474882111,60.1281475517,1.10410547777,0.0,1.10410547777
 12/15  17:00:00,138.188894952,3.1335977933,11.0309935184,7.81567100647,48.2474882111,63.0180376616,2.18909162211,0.0,2.18909162211
 12/15  18:00:00,140.234591486,3.21561483062,10.8447944886,11.0411298532,37.5258241642,62.7947880557,2.18812962764,0.0,2.18812962764
 12/15  19:00:00,107.319516645,3.09555375397,9.20432879346,17.3848549327,26.8041601173,36.0181789539,1.10364434896,0.0,1.10364434896
 12/15  20:00:00,106.287287165,3.09555375397,8.33359646048,19.7921489937,26.8041601173,33.4493877451,1.10338973198,0.0,1.10338973198
 12/15  21:00:00,96.1545062542,3.09555375397,7.36837153782,26.7070890762,16.0824960704,28.0885557216,1.1035080915,0.0,1.1035080915
 12/15  22:00:00,97.0343778711,3.09555375397,6.76650133536,29.4732265001,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303487162,0.0,1.10303487162
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298634308,0.0,1.10298634308
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298710192,0.0,1.10298710192
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305478896,0.0,1.10305478896
 12/16  07:00:00,112.104737447,3.09555375397,15.589933498,54.269983317,5.36083202345,21.4433280938,1.10307284693,0.0,1.10307284693
 12/16  08:00:00,86.7545019103,3.09555375397,5.18499253581,46.5237729916,5.36083202345,26.5809105114,0.02,0.0,0.02
 12/16  09:00:00,99.2197953263,3.09555375397,5.66925118539,32.3428454429,26.8041601173,31.2995447326,1.10335221158,0.0,1.10335221158
 12/16  10:00:00,97.561457574,3.09555375397,6.24325323971,27.8628133286,26.8041601173,33.5472370403,1.10366225769,0.0,1.10366225769
 12/16  11:00:00,93.6050365655,3.09555375397,6.86285537518,24.2500868879,26.8041601173,32.583940337,1.10353082462,0.0,1.10353082462
 12/16  12:00:00,92.9705047924,3.09555375397,7.49507381885,20.7356443634,26.8041601173,34.8316326447,1.10371697952,0.0,1.10371697952
 12/16  13:00:00,89.488821622,3.09555375397,8.82846590178,17.2049647146,26.8041601173,33.5472370403,1.10366037026,0.0,1.10366037026
 12/16  14:00:00,84.7294599305,3.09555375397,10.5138308799,13.3290292538,26.8041601173,30.9784458315,2.18715148514,0.0,2.18715148514
 12/16  15:00:00,62.9300487975,3.09555375397,11.7277883934,18.72531523,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/16  16:00:00,64.7461547637,3.09555375397,11.6982412226,21.8553639714,8.04124803518,20.0473076865,1.1033371425,0.0,1.1033371425
 12/16  17:00:00,74.8785457217,3.09555375397,10.8475004135,27.5827301708,8.04124803518,20.3684065876,1.10336904224,0.0,1.10336904224
 12/16  18:00:00,87.2448601615,3.09555375397,9.88427613476,38.76308469,2.68041601173,18.0090894769,1.10307135425,0.0,1.10307135425
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306287668,0.0,1.10306287668
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314278741,0.0,1.10314278741
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298777679,0.0,1.10298777679
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102943345,0.0,1.102943345
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294421221,0.0,1.10294421221
 12/17  06:00:00,35.0431230112,0.182370395443,0.0152997452821,1.27010069428,2.68041601173,16.0824960704,0.126162394382,0.106162394382,0.02
 12/17  07:00:00,38.4035405066,0.911851977216,0.261610561302,6.12205912526,2.68041601173,16.0824960704,1.12756996517,0.0246232068959,1.10294675827
 12/17  08:00:00,23.8980790358,0.729481581773,0.127814891721,4.26943038616,2.68041601173,16.0824960704,0.134455270519,0.114455270519,0.02
 12/17  09:00:00,23.191358901,0.911851977216,0.206910714565,3.301244033,2.68041601173,16.0824960704,0.0809544118391,0.0609544118391,0.02
 12/17  10:00:00,21.18857396,0.54711118633,0.14301811037,1.72709248713,2.68041601173,16.0824960704,1.22616222312,0.123214332935,1.10294789018
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302852866,0.0,1.10302852866
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316614398,0.0,1.10316614398
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294759259,0.0,1.10294759259
 12/17  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  18:00:00,34.6499737161,0.182370395443,0.16749146008,0.724759684401,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,39.4816639639,0.911851977216,0.918032439907,4.07642737054,2.68041601173,16.0824960704,1.10294834862,0.0,1.10294834862
 12/17  20:00:00,39.3021493312,0.729481581773,0.48388740324,4.51342816995,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,41.9393428733,0.911851977216,0.431920449352,7.02021827056,2.68041601173,16.0824960704,1.1029494108,0.0,1.1029494108
 12/17  22:00:00,41.6866318315,0.729481581773,0.127292261049,7.25450581249,2.68041601173,16.0824960704,0.111563316374,0.0915633163743,0.02
 12/17  23:00:00,44.3822162463,0.911851977216,0.0538541708719,9.84115792205,2.68041601173,16.0824960704,1.33458500644,0.231636127755,1.10294887868
 12/17  24:00:00,43.8448263015,0.729481581773,0.0,9.53999254352,2.68041601173,16.0824960704,1.04720697804,1.02720697804,0.02
 12/18  01:00:00,51.6108691074,0.911851977216,0.0,11.7628329306,2.68041601173,21.4433280938,1.65694845471,1.63694845471,0.02
 12/18  02:00:00,50.9483417305,0.763728208302,0.0897869950496,11.1586423275,2.68041601173,21.4433280938,3.30833198096,2.20534281223,1.10298916873
 12/18  03:00:00,60.5770964777,1.73377101392,2.31798088747,17.5891603767,2.68041601173,21.4433280938,3.01260892757,2.99260892757,0.02
 12/18  04:00:00,59.1144222662,1.41441411236,1.85279496462,16.9110289896,2.68041601173,21.4433280938,4.37283327681,3.26984412232,1.10298915449
 12/18  05:00:00,67.4106891808,2.09266183559,3.28454280326,23.0973003423,2.68041601173,21.4433280938,4.30119882046,4.28119882046,0.02
 12/18  06:00:00,70.6886863159,2.06370250265,3.76411034887,23.244273253,5.36083202345,21.4433280938,5.39685329335,4.29367979629,1.10317349706
 12/18  07:00:00,241.855023343,3.09555375397,7.63485459886,191.975348112,5.36083202345,21.4433280938,0.733189911945,0.713189911945,0.02
 12/18  08:00:00,184.458291197,3.09555375397,0.0,132.590011646,16.0824960704,32.6817896323,64.0352369092,62.9317603144,1.10347659475
 12/18  09:00:00,193.907401761,3.09555375397,0.0,72.1526073145,48.2474882111,70.4033123869,52.9980928185,50.8096996866,2.18839313193
 12/18  10:00:00,166.353058285,3.09555375397,0.0,52.9468352674,48.2474882111,62.0547409583,39.028703104,36.8398780256,2.18882507843
 12/18  11:00:00,155.047713183,3.09555375397,0.0,43.5680835725,48.2474882111,60.1281475517,23.2462753437,21.0575912158,2.18868412783
 12/18  12:00:00,150.168989721,3.13577144482,0.136851939786,36.5856970726,48.2474882111,62.0547409583,6.95044732873,4.76095637306,2.18949095568
 12/18  13:00:00,151.477327168,3.1488707865,1.52746271998,37.034672905,48.2474882111,61.5103924513,2.19037030704,0.0,2.19037030704
 12/18  14:00:00,140.725184756,3.17346768666,3.25064869376,22.3849046071,48.2474882111,63.6602354638,3.27533772885,0.0,3.27533772885
 12/18  15:00:00,131.482478054,3.14343375493,4.67580203199,15.2791664104,48.2474882111,60.1281475517,2.18834245939,0.0,2.18834245939
 12/18  16:00:00,128.125904908,3.10042317509,3.79424595914,12.8471599164,48.2474882111,60.1281475517,1.1042144517,0.0,1.1042144517
 12/18  17:00:00,136.562743058,3.09555375397,1.42928930672,15.8292673639,48.2474882111,63.0180376616,2.18887607084,0.0,2.18887607084
 12/18  18:00:00,144.939884922,3.11588110308,0.0693088838815,26.6216426208,37.5258241642,62.7947880557,7.93864814749,5.75054327403,2.18810487346
 12/18  19:00:00,122.348223866,3.09555375397,0.0,41.6178909472,26.8041601173,36.0181789539,18.2897735712,17.1860761483,1.10369742287
 12/18  20:00:00,125.16945729,3.09555375397,0.0,47.0079155795,26.8041601173,33.4493877451,26.7022747246,25.5988622923,1.10341243227
 12/18  21:00:00,122.525470254,3.09555375397,0.0,60.4464246138,16.0824960704,28.0885557216,35.5831721991,34.4797256682,1.10344653092
 12/18  22:00:00,127.232905064,3.09555375397,0.0,66.4382550282,16.0824960704,26.8041601173,40.3733430861,40.3533430861,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030265866,0.0,1.1030265866
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298951195,0.0,1.10298951195
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,40.2856547616,0.182370395443,0.0,1.16710016647,2.68041601173,21.4433280938,1.35448317524,0.251439375593,1.10304379965
 12/19  04:00:00,45.9417467112,0.911851977216,0.0760533054979,6.01765722886,2.68041601173,21.4433280938,0.187399437784,0.167399437784,0.02
 12/19  05:00:00,45.7015351473,0.729481581773,0.0,6.03586936589,2.68041601173,21.4433280938,0.530804229472,0.510804229472,0.02
 12/19  06:00:00,50.7553140088,0.911851977216,0.0,8.22686182025,5.36083202345,21.4433280938,1.68443145914,0.581322564845,1.10310889429
 12/19  07:00:00,192.455514709,3.09555375397,9.53835610065,140.672337976,5.36083202345,21.4433280938,0.0351820195883,0.0151820195883,0.02
 12/19  08:00:00,145.903699398,3.09555375397,0.0,94.0354198476,16.0824960704,32.6817896323,41.8881334127,40.7848509581,1.10328245459
 12/19  09:00:00,168.133275744,3.09555375397,0.0,46.3784812977,48.2474882111,70.4033123869,27.9506203874,25.7627125782,2.18790780926
 12/19  10:00:00,144.620095754,3.09555375397,0.0158313705606,31.1980413661,48.2474882111,62.0547409583,11.0894952895,8.90071712111,2.18877816836
 12/19  11:00:00,137.678015379,3.09555375397,2.14205470797,24.0563310605,48.2474882111,60.1281475517,2.18863733968,0.0,2.18863733968
 12/19  12:00:00,137.61745333,3.12264582849,6.12140376733,18.0627344707,48.2474882111,62.0547409583,2.18933149945,0.0,2.18933149945
 12/19  13:00:00,139.819504639,3.09590662572,8.44562830616,18.5116489508,48.2474882111,61.5103924513,3.27562838938,0.0,3.27562838938
 12/19  14:00:00,135.184861477,3.10650995018,9.88631448417,10.2758732734,48.2474882111,63.6602354638,2.19033192275,0.0,2.19033192275
 12/19  15:00:00,130.418919575,3.09555375397,11.1839089749,7.75538098961,48.2474882111,60.1281475517,2.18870183229,0.0,2.18870183229
 12/19  16:00:00,127.128708302,3.09555375397,9.6236859755,6.02539271605,48.2474882111,60.1281475517,2.18834233192,0.0,2.18834233192
 12/19  17:00:00,133.90776201,3.11568783234,6.34746561579,8.23597592813,48.2474882111,63.0180376616,2.18910469021,0.0,2.18910469021
 12/19  18:00:00,138.475547648,3.18786188822,3.49063517235,16.6639982737,37.5258241642,62.7947880557,1.1038384678,0.0,1.1038384678
 12/19  19:00:00,109.866550644,3.09555375397,0.46072726245,28.6754904621,26.8041601173,36.0181789539,2.04932878366,0.945663655511,1.10366512815
 12/19  20:00:00,112.241855874,3.09555375397,0.0,34.080314164,26.8041601173,33.4493877451,9.41632065383,8.31288703654,1.10343361728
 12/19  21:00:00,107.208344399,3.09555375397,0.0,45.1292987584,16.0824960704,28.0885557216,19.4108538552,18.3074038983,1.10344995693
 12/19  22:00:00,112.217967329,3.09555375397,0.0,51.4233172932,16.0824960704,26.8041601173,25.2167980855,24.1136966257,1.1031014598
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.794577697069,0.0,0.794577697069
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.32822672388,0.0,0.32822672388
