Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298972213,0.0,1.10298972213
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298909612,0.0,1.10298909612
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  07:00:00,161.392602643,3.09555375397,10.7104784398,108.437303571,5.36083202345,21.4433280938,1.15185253405,0.0487313485395,1.10312118551
 12/20  08:00:00,130.514740643,3.09555375397,0.0,78.6464610918,16.0824960704,32.6817896323,23.662726892,22.5591315751,1.1035953169
 12/20  09:00:00,164.371430158,3.09555375397,0.0,42.6166357121,48.2474882111,70.4033123869,14.5071818446,13.4029875276,1.10419431699
 12/20  10:00:00,145.665243207,3.09555375397,0.555300899086,31.7037192907,48.2474882111,62.0547409583,4.49720065915,2.3084234652,2.18877719395
 12/20  11:00:00,138.99318475,3.09555375397,4.04036730567,23.4731878332,48.2474882111,60.1281475517,2.18867335886,0.0,2.18867335886
 12/20  12:00:00,138.278166452,3.09555375397,8.2464559428,16.625487492,48.2474882111,62.0547409583,2.18917397297,0.0,2.18917397297
 12/20  13:00:00,142.032653786,3.09555375397,11.0938631781,18.0769160972,48.2474882111,61.5103924513,3.27524761544,0.0,3.27524761544
 12/20  14:00:00,137.808971839,3.09613570263,12.8498691333,9.94680323429,48.2474882111,63.6602354638,3.27516093613,0.0,3.27516093613
 12/20  15:00:00,134.059742055,3.09555375397,14.701444123,7.87866832087,48.2474882111,60.1281475517,1.10427912646,0.0,1.10427912646
 12/20  16:00:00,133.811155265,3.09555375397,15.2137118323,7.117813822,48.2474882111,60.1281475517,2.1882962709,0.0,2.1882962709
 12/20  17:00:00,141.765353481,3.11028614886,14.7016835712,7.74475112772,48.2474882111,63.0180376616,2.18911207434,0.0,2.18911207434
 12/20  18:00:00,143.519474133,3.18874132989,14.2949545726,10.902725916,37.5258241642,62.7947880557,1.10384740743,0.0,1.10384740743
 12/20  19:00:00,111.054137363,3.09555375397,12.6510480104,17.6727564335,26.8041601173,36.0181789539,2.18745477632,0.0,2.18745477632
 12/20  20:00:00,109.929165473,3.09555375397,11.4165171719,20.3511065906,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/20  21:00:00,100.02956602,3.09555375397,10.1041033127,27.8464170673,16.0824960704,28.0885557216,1.10345439862,0.0,1.10345439862
 12/20  22:00:00,101.07382192,3.09555375397,9.50265380316,30.7765180809,16.0824960704,26.8041601173,1.10326331567,0.0,1.10326331567
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298831224,0.0,1.10298831224
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299053379,0.0,1.10299053379
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298798791,0.0,1.10298798791
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311889642,0.0,1.10311889642
 12/21  07:00:00,120.248122894,3.09555375397,14.4993638606,63.5039384016,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  08:00:00,103.017450549,3.09555375397,2.56012555288,48.5890454458,16.0824960704,32.6817896323,1.10361997109,0.0,1.10361997109
 12/21  09:00:00,147.067737262,3.1100757839,5.17081171747,20.127609069,48.2474882111,70.4033123869,2.18840049937,0.0,2.18840049937
 12/21  10:00:00,132.506097603,3.09555375397,7.30318108929,11.7966934965,48.2474882111,62.0547409583,2.18886787947,0.0,2.18886787947
 12/21  11:00:00,129.215009051,3.09555375397,9.50228236431,8.23309707547,48.2474882111,60.1281475517,2.18874730075,0.0,2.18874730075
 12/21  12:00:00,130.924147634,3.10153597456,11.6073529388,5.90458945682,48.2474882111,62.0547409583,2.1897648213,0.0,2.1897648213
 12/21  13:00:00,131.909359477,3.14223013649,13.1839550864,5.81685349741,48.2474882111,61.5103924513,2.19011268084,0.0,2.19011268084
 12/21  14:00:00,131.501851254,3.20087722033,14.8017276542,1.58308261088,48.2474882111,63.6602354638,3.27520346843,0.0,3.27520346843
 12/21  15:00:00,128.153231701,3.1002828273,15.7356474764,0.933225540302,48.2474882111,60.1281475517,2.18849891273,0.0,2.18849891273
 12/21  16:00:00,127.648348333,3.09555375397,15.4918281066,0.676890615889,48.2474882111,60.1281475517,1.10407926776,0.0,1.10407926776
 12/21  17:00:00,135.506004343,3.16650486556,14.5247239935,1.60614285062,48.2474882111,63.0180376616,2.18907743491,0.0,2.18907743491
 12/21  18:00:00,136.528373239,3.245774239,13.3890112759,4.76053540968,37.5258241642,62.7947880557,2.18814919445,0.0,2.18814919445
 12/21  19:00:00,101.136698412,3.09555375397,11.4889089428,8.91745654993,26.8041601173,36.0181789539,1.10366177661,0.0,1.10366177661
 12/21  20:00:00,99.7111332654,3.09555375397,10.8452438108,10.7043477442,26.8041601173,33.4493877451,1.10340928026,0.0,1.10340928026
 12/21  21:00:00,88.3316260003,3.09555375397,10.0982083912,16.154371969,16.0824960704,28.0885557216,1.10353741541,0.0,1.10353741541
 12/21  22:00:00,89.3225786843,3.09555375397,9.60972342405,18.9182052246,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307134443,0.0,1.10307134443
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029910095,0.0,1.1029910095
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298783815,0.0,1.10298783815
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299091495,0.0,1.10299091495
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,97.6586215935,3.09555375397,14.7595451054,40.6542558561,5.36083202345,21.4433280938,1.10307389574,0.0,1.10307389574
 12/22  08:00:00,92.1389605579,3.09555375397,5.02483790371,35.2458431035,16.0824960704,32.6817896323,1.10360174941,0.0,1.10360174941
 12/22  09:00:00,143.818166267,3.13820933571,5.715393532,16.3053227073,48.2474882111,70.4033123869,1.10431056055,0.0,1.10431056055
 12/22  10:00:00,131.191802176,3.09555375397,6.2172079927,11.568371166,48.2474882111,62.0547409583,2.18853497865,0.0,2.18853497865
 12/22  11:00:00,128.273303799,3.09555375397,7.3028600699,9.49081411854,48.2474882111,60.1281475517,2.18898015539,0.0,2.18898015539
 12/22  12:00:00,130.265640214,3.09555375397,8.43253219702,8.4268849997,48.2474882111,62.0547409583,2.18971785996,0.0,2.18971785996
 12/22  13:00:00,131.491995744,3.124543998,9.58430669022,9.01682429935,48.2474882111,61.5103924513,3.27531530414,0.0,3.27531530414
 12/22  14:00:00,130.779631759,3.14337776151,10.382908522,5.33718170642,48.2474882111,63.6602354638,2.19006092518,0.0,2.19006092518
 12/22  15:00:00,127.832369604,3.09555375397,10.8210509037,5.53168908959,48.2474882111,60.1281475517,2.18890553168,0.0,2.18890553168
 12/22  16:00:00,128.245364213,3.09555375397,11.5530055756,5.2127290268,48.2474882111,60.1281475517,2.18834797281,0.0,2.18834797281
 12/22  17:00:00,137.603827737,3.14939571906,12.4971916189,5.74860776531,48.2474882111,63.0180376616,2.18930114817,0.0,2.18930114817
 12/22  18:00:00,140.347312278,3.23205489217,13.3416656125,8.64053945981,37.5258241642,62.7947880557,1.10390078873,0.0,1.10390078873
 12/22  19:00:00,106.300022571,3.09555375397,12.3424177318,13.2272719199,26.8041601173,36.0181789539,1.10378928756,0.0,1.10378928756
 12/22  20:00:00,105.412560059,3.09555375397,12.0786995235,15.1723188252,26.8041601173,33.4493877451,1.10355483174,0.0,1.10355483174
 12/22  21:00:00,94.062723277,3.09555375397,11.7349967714,20.2486808656,16.0824960704,28.0885557216,1.10340902739,0.0,1.10340902739
 12/22  22:00:00,94.1140916078,3.09555375397,11.6831464041,21.636295168,16.0824960704,26.8041601173,1.10313762269,0.0,1.10313762269
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298937557,0.0,1.10298937557
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029914821,0.0,1.1029914821
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298958231,0.0,1.10298958231
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312735756,0.0,1.10312735756
 12/23  07:00:00,94.2839848555,3.09555375397,19.1645455513,32.8746186722,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,80.1135044614,3.09555375397,15.1819152846,29.8858527938,5.36083202345,26.5809105114,1.10325049553,0.0,1.10325049553
 12/23  09:00:00,95.9366692011,3.09555375397,16.3624465254,18.3665239777,26.8041601173,31.2995447326,1.10338088344,0.0,1.10338088344
 12/23  10:00:00,94.4037038565,3.09555375397,17.4734912011,13.4748216498,26.8041601173,33.5472370403,1.10365704044,0.0,1.10365704044
 12/23  11:00:00,91.4407208339,3.09555375397,18.3459376755,10.602688856,26.8041601173,32.583940337,1.10362334889,0.0,1.10362334889
 12/23  12:00:00,93.824189625,3.09555375397,19.1682580188,9.9161449961,26.8041601173,34.8316326447,1.10376278022,0.0,1.10376278022
 12/23  13:00:00,91.5605639201,3.09555375397,20.3755367255,7.72963618895,26.8041601173,33.5472370403,1.1036178763,0.0,1.1036178763
 12/23  14:00:00,89.3437138385,3.09555375397,22.0419712141,6.4151428275,26.8041601173,30.9784458315,1.10362468207,0.0,1.10362468207
 12/23  15:00:00,68.6585912878,3.09555375397,23.3209543606,12.860691753,8.04124803518,21.3317032909,1.10344619485,0.0,1.10344619485
 12/23  16:00:00,71.9996705984,3.09555375397,23.7196236214,17.0874974073,8.04124803518,20.0473076865,1.10334429367,0.0,1.10334429367
 12/23  17:00:00,81.1689785727,3.09555375397,23.6581304713,21.062532964,8.04124803518,20.3684065876,1.10335837201,0.0,1.10335837201
 12/23  18:00:00,90.1748052868,3.09555375397,23.4923316637,28.0849742864,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306881257,0.0,1.10306881257
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308002092,0.0,1.10308002092
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306879908,0.0,1.10306879908
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294740745,0.0,1.10294740745
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294615453,0.0,1.10294615453
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306233808,0.0,1.10306233808
 12/24  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294565271,0.0,1.10294565271
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294463111,0.0,1.10294463111
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303373239,0.0,1.10303373239
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309749001,0.0,1.10309749001
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295089465,0.0,1.10295089465
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029508796,0.0,1.1029508796
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306758098,0.0,1.10306758098
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295085261,0.0,1.10295085261
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029510961,0.0,1.1029510961
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295089114,0.0,1.10295089114
 12/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295090941,0.0,1.10295090941
 12/25  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285899394,0.0,1.10285899394
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302745138,0.0,1.10302745138
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031532038,0.0,1.1031532038
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294872999,0.0,1.10294872999
 12/25  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294696525,0.0,1.10294696525
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294576171,0.0,1.10294576171
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294567708,0.0,1.10294567708
 12/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299286985,0.0,1.10299286985
 12/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298991816,0.0,1.10298991816
 12/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  06:00:00,44.0727309852,0.364740790887,0.0462474145806,2.04514256837,5.36083202345,21.4433280938,1.30073683448,0.197641586181,1.1030952483
 12/26  07:00:00,177.396849596,3.09555375397,10.9960618213,124.155967143,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  08:00:00,140.642507349,3.09555375397,0.0,88.7742277987,16.0824960704,32.6817896323,36.9083105956,35.8048038705,1.10350672504
 12/26  09:00:00,169.174759222,3.09555375397,0.0,47.4199647764,48.2474882111,70.4033123869,29.7822302275,27.5941295784,2.18810064913
 12/26  10:00:00,144.439705323,3.09555375397,0.0,31.0334823051,48.2474882111,62.0547409583,17.8620291463,15.6732067647,2.18882238159
 12/26  11:00:00,135.369540994,3.09555375397,0.414668497174,23.4752428855,48.2474882111,60.1281475517,4.43676412972,2.24803658966,2.18872754006
 12/26  12:00:00,136.384997012,3.13165284728,3.76620657502,19.1764683261,48.2474882111,62.0547409583,2.18948615543,0.0,2.18948615543
 12/26  13:00:00,139.857217737,3.21409846515,7.09958322301,19.7772152919,48.2474882111,61.5103924513,3.27543219931,0.0,3.27543219931
 12/26  14:00:00,134.195760974,3.30886401941,9.74559488121,9.22513830488,48.2474882111,63.6602354638,2.19027897075,0.0,2.19027897075
 12/26  15:00:00,128.362820685,3.27818313534,11.7432829378,4.95727875487,48.2474882111,60.1281475517,2.18877791056,0.0,2.18877791056
 12/26  16:00:00,126.73547544,3.15350893296,10.8921438618,4.3057467887,48.2474882111,60.1281475517,2.18846756235,0.0,2.18846756235
 12/26  17:00:00,131.390129706,3.12167483498,8.55382251897,5.97333305163,48.2474882111,63.0180376616,2.18952892934,0.0,2.18952892934
 12/26  18:00:00,137.435021263,3.19223065167,6.35582296414,12.7539153336,37.5258241642,62.7947880557,1.10387229164,0.0,1.10387229164
 12/26  19:00:00,105.017537957,3.09555375397,3.21246039646,21.074744641,26.8041601173,36.0181789539,1.10376928993,0.0,1.10376928993
 12/26  20:00:00,106.034419776,3.09555375397,0.990837478669,26.8820405867,26.8041601173,33.4493877451,1.30888135815,0.205344565984,1.10353679216
 12/26  21:00:00,99.4729036888,3.09555375397,0.015884037263,37.3779740114,16.0824960704,28.0885557216,7.27853514047,6.17500894227,1.1035261982
 12/26  22:00:00,104.130773924,3.09555375397,0.0,43.3361238879,16.0824960704,26.8041601173,14.6193107785,13.5161793575,1.10313142102
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299179899,0.0,1.10299179899
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299311388,0.0,1.10299311388
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298968667,0.0,1.10298968667
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312904431,0.0,1.10312904431
 12/27  07:00:00,160.987505663,3.09555375397,10.7840065488,107.958678482,5.36083202345,21.4433280938,0.098644124221,0.078644124221,0.02
 12/27  08:00:00,123.911408536,3.09555375397,0.0,72.0431289856,16.0824960704,32.6817896323,26.1692174667,25.0656286792,1.10358878758
 12/27  09:00:00,154.792944014,3.09684155062,0.0,33.0368617713,48.2474882111,70.4033123869,14.0109529657,11.8224663109,2.18848665485
 12/27  10:00:00,136.226939757,3.09555375397,1.15885051312,21.661866226,48.2474882111,62.0547409583,3.2027248866,1.01385252375,2.18887236285
 12/27  11:00:00,132.425793525,3.09555375397,5.0024393083,15.9437246056,48.2474882111,60.1281475517,2.1889430415,0.0,2.1889430415
 12/27  12:00:00,133.859682384,3.18534539446,9.1019956214,11.2616721042,48.2474882111,62.0547409583,2.18986863986,0.0,2.18986863986
 12/27  13:00:00,136.509611553,3.2386868304,11.8628545409,11.6417494248,48.2474882111,61.5103924513,2.19025558699,0.0,2.19025558699
 12/27  14:00:00,133.443917947,3.17153796281,13.184967705,5.1712485102,48.2474882111,63.6602354638,3.27550026974,0.0,3.27550026974
 12/27  15:00:00,128.843620238,3.11025020364,14.5406575146,2.80863666245,48.2474882111,60.1281475517,2.1884871551,0.0,2.1884871551
 12/27  16:00:00,127.4547975,3.09592951914,13.5405792744,2.43421284914,48.2474882111,60.1281475517,1.10419950781,0.0,1.10419950781
 12/27  17:00:00,132.025392403,3.14580113792,11.1597856941,3.97850627083,48.2474882111,63.0180376616,3.27363864107,0.0,3.27363864107
 12/27  18:00:00,136.50144779,3.22313665328,8.93183920715,9.21341961544,37.5258241642,62.7947880557,1.10383724307,0.0,1.10383724307
 12/27  19:00:00,103.355061863,3.09555375397,6.43496478958,16.1897641546,26.8041601173,36.0181789539,1.10367376334,0.0,1.10367376334
 12/27  20:00:00,102.972259748,3.09555375397,5.22921863759,19.5814993998,26.8041601173,33.4493877451,1.10344800302,0.0,1.10344800302
 12/27  21:00:00,94.0849188771,3.09555375397,3.96932732384,28.0365459132,16.0824960704,28.0885557216,1.10347330868,0.0,1.10347330868
 12/27  22:00:00,95.781482821,3.09555375397,2.82717595487,32.1596568305,16.0824960704,26.8041601173,1.10311678573,0.0,1.10311678573
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299328176,0.0,1.10299328176
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029908545,0.0,1.1029908545
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299386352,0.0,1.10299386352
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,127.945175206,3.09555375397,12.6514759222,73.0488786515,5.36083202345,21.4433280938,1.1031192812,0.0,1.1031192812
 12/28  08:00:00,106.979214884,3.09555375397,0.0,55.1109353335,16.0824960704,32.6817896323,5.23203775946,4.12849327244,1.10354448701
 12/28  09:00:00,150.452389952,3.10865812669,0.349287979207,28.3352031541,48.2474882111,70.4033123869,3.31448220442,1.12597648618,2.18850571824
 12/28  10:00:00,133.722181953,3.09555375397,1.33094910122,18.9850098345,48.2474882111,62.0547409583,1.10452708106,0.0,1.10452708106
 12/28  11:00:00,128.953622844,3.09555375397,2.9931403475,14.4808528852,48.2474882111,60.1281475517,2.18898188818,0.0,2.18898188818
 12/28  12:00:00,128.673349358,3.09555375397,4.60936251354,10.6577638267,48.2474882111,62.0547409583,3.27426324128,0.0,3.27426324128
 12/28  13:00:00,129.472130498,3.10948671023,5.572810334,11.0235126969,48.2474882111,61.5103924513,2.19067308853,0.0,2.19067308853
 12/28  14:00:00,128.147530795,3.13632004428,6.10037095234,6.9946760296,48.2474882111,63.6602354638,3.27530385973,0.0,3.27530385973
 12/28  15:00:00,124.300376498,3.09555375397,6.27377840198,6.54696848562,48.2474882111,60.1281475517,2.18853384693,0.0,2.18853384693
 12/28  16:00:00,124.518394313,3.09555375397,5.92999044531,7.10877425731,48.2474882111,60.1281475517,1.10425004617,0.0,1.10425004617
 12/28  17:00:00,130.515965809,3.13719504611,5.2545106191,8.38296084353,48.2474882111,63.0180376616,2.18900987621,0.0,2.18900987621
 12/28  18:00:00,137.026734812,3.21690254046,4.53600638073,14.1407735763,37.5258241642,62.7947880557,2.18811868263,0.0,2.18811868263
 12/28  19:00:00,105.748467776,3.09555375397,2.4341266345,22.5840082218,26.8041601173,36.0181789539,1.10365721505,0.0,1.10365721505
 12/28  20:00:00,105.303782615,3.09555375397,1.04688869052,26.0953522144,26.8041601173,33.4493877451,1.10341112647,0.0,1.10341112647
 12/28  21:00:00,96.7270862183,3.09555375397,0.0614622251693,34.586578353,16.0824960704,28.0885557216,3.31362058116,2.21007218619,1.10354839497
 12/28  22:00:00,99.0653034762,3.09555375397,0.0,38.2706534405,16.0824960704,26.8041601173,4.88488459111,4.86488459111,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308408822,0.0,1.10308408822
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299407173,0.0,1.10299407173
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299337352,0.0,1.10299337352
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299330345,0.0,1.10299330345
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,126.726420466,3.09555375397,12.6867521862,71.7948476476,5.36083202345,21.4433280938,1.10308544886,0.0,1.10308544886
 12/29  08:00:00,106.461742681,3.09555375397,1.44841339113,53.1450497388,16.0824960704,32.6817896323,1.18006184716,0.0765328595504,1.10352898761
 12/29  09:00:00,150.321982476,3.10851330825,3.70108694997,24.8531415259,48.2474882111,70.4033123869,1.10438888857,0.0,1.10438888857
 12/29  10:00:00,135.5055921,3.09555375397,5.16210527554,16.9372638068,48.2474882111,62.0547409583,2.18870474437,0.0,2.18870474437
 12/29  11:00:00,130.762726044,3.09555375397,6.39563853757,12.8874578955,48.2474882111,60.1281475517,2.18866591535,0.0,2.18866591535
 12/29  12:00:00,131.726136339,3.09555375397,7.71934196261,10.6005713594,48.2474882111,62.0547409583,2.18923575642,0.0,2.18923575642
 12/29  13:00:00,133.085328582,3.10307665839,8.82315304215,11.3927781249,48.2474882111,61.5103924513,3.27548846604,0.0,3.27548846604
 12/29  14:00:00,131.892136712,3.12706414762,9.68689082163,7.16201797394,48.2474882111,63.6602354638,3.27554003897,0.0,3.27554003897
 12/29  15:00:00,129.01769018,3.09555375397,10.3093653434,7.22869522599,48.2474882111,60.1281475517,1.10419536475,0.0,1.10419536475
 12/29  16:00:00,128.790653234,3.09555375397,10.3399700292,6.97105359395,48.2474882111,60.1281475517,2.18838105891,0.0,2.18838105891
 12/29  17:00:00,134.44409999,3.12815138203,9.89456476827,7.68008454008,48.2474882111,63.0180376616,2.18951572582,0.0,2.18951572582
 12/29  18:00:00,139.524496966,3.20968748109,9.47622789617,11.7055292748,37.5258241642,62.7947880557,2.18793021255,0.0,2.18793021255
 12/29  19:00:00,107.520326806,3.09555375397,7.67634038958,19.1136534976,26.8041601173,36.0181789539,1.10367695708,0.0,1.10367695708
 12/29  20:00:00,106.598976292,3.09555375397,6.85961136819,21.5778232136,26.8041601173,33.4493877451,1.10340341721,0.0,1.10340341721
 12/29  21:00:00,96.7517902314,3.09555375397,5.9175812118,28.7551633795,16.0824960704,28.0885557216,1.10355068833,0.0,1.10355068833
 12/29  22:00:00,97.6688340239,3.09555375397,5.04570351954,31.8284804686,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299381491,0.0,1.10299381491
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299472313,0.0,1.10299472313
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299302592,0.0,1.10299302592
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312241911,0.0,1.10312241911
 12/30  07:00:00,126.747346518,3.09555375397,14.2734799379,67.7617126147,5.36083202345,21.4433280938,1.1030721412,0.0,1.1030721412
 12/30  08:00:00,92.4540443233,3.09555375397,0.253972997279,57.1543349431,5.36083202345,26.5809105114,0.753028247375,0.733028247375,0.02
 12/30  09:00:00,102.007864163,3.09555375397,0.478769498029,40.3213959674,26.8041601173,31.2995447326,1.14632407617,0.0428711206896,1.10345295548
 12/30  10:00:00,98.8724937384,3.09555375397,1.02413069558,34.3929720372,26.8041601173,33.5472370403,1.10369205229,0.0,1.10369205229
 12/30  11:00:00,94.3945529513,3.09555375397,1.58754172117,30.3149169277,26.8041601173,32.583940337,1.10357349713,0.0,1.10357349713
 12/30  12:00:00,94.5151925698,3.09555375397,2.1615115222,27.6138944376,26.8041601173,34.8316326447,1.10378649704,0.0,1.10378649704
 12/30  13:00:00,92.1508821718,3.09555375397,2.33322347002,26.3622676962,26.8041601173,33.5472370403,2.18737558651,0.0,2.18737558651
 12/30  14:00:00,89.1258589887,3.09555375397,2.15030359038,26.0889556014,26.8041601173,30.9784458315,1.10363125833,0.0,1.10363125833
 12/30  15:00:00,75.1939618208,3.09555375397,1.57379606763,41.143220579,8.04124803518,21.3317032909,1.10340452181,0.0,1.10340452181
 12/30  16:00:00,78.4413996333,3.09555375397,1.03328725315,46.2155628105,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,84.4220608206,3.09555375397,0.619446591482,49.821632425,8.04124803518,20.3684065876,1.22819409109,0.124788607214,1.10340548388
 12/30  18:00:00,96.0689279042,3.09555375397,0.180135922917,57.2912926446,2.68041601173,18.0090894769,2.07301957856,0.969934949541,1.10308462902
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308089619,0.0,1.10308089619
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315829339,0.0,1.10315829339
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299153771,0.0,1.10299153771
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029497004,0.0,1.1029497004
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294727032,0.0,1.10294727032
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300797596,0.0,1.10300797596
 12/31  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295319151,0.0,1.10295319151
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029965737,0.0,1.1029965737
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030977842,0.0,1.1030977842
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030377605,0.0,1.1030377605
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294789269,0.0,1.10294789269
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295297686,0.0,1.10295297686
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306802998,0.0,1.10306802998
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
